Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.44,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,21.95,10.69
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,36.32,26.6
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,50.61,40.34
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,64.59,53.59
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,78.26,66.4
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,90.66,77.71
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,104.74,85.28
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,122.89,98.86
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,141.82,113.74
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,170.1,131.85
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,209.9,160.72
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,224.82,177.02
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,234.41,188.06
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,260.91,209.9
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,289.99,234.04
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,306.1,248.29
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,319.6,260.29
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,232.72,190.76
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,132.45,107.6
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,150.14,122.75
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,168.35,138.09
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,179.39,147.46
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,190.91,157.3
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,170.41,140.22
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,149.51,122.75
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,140.77,115.76
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,132.03,108.68
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,121.84,100.16
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,111.65,91.57
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,99.28,81.19
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,86.87,70.6
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,73.26,58.67
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,59.54,46.48
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,45.03,33.54
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,30.17,20.13
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,18.57,8.4
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.63,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,10.96,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,20.03,9.49
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,25.69,17.56
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,31.23,23.22
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,33.78,25.86
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,36.38,28.39
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,38.09,30.07
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,53.67,31.76
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,103.54,54.86
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,150.39,86.75
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,196.47,124.69
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,242.64,165.74
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,287.44,206.96
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,331.45,247.47
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,371.89,285.03
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,410.71,320.58
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,446.32,352.84
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,479.73,382.56
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,508.89,409.02
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,535.38,432.88
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,557.55,452.16
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,576.74,468.73
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,590.44,481.36
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,600.93,491.29
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,605.4,496.67
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,606.6,499.37
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,601.73,496.43
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,593.74,490.87
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,578.76,479.84
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,561.06,466.3
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,535.26,445.53
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,511.13,425.2
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,472.37,392.53
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,432.69,357.79
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,377.07,309.99
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,322.79,260.33
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,241.11,173.89
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,141.42,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,66.18,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,10.96,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,20.07,9.44
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,25.24,17.14
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,30.32,22.38
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,32.93,25.07
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,35.57,27.64
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,46.81,38.12
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,70.35,50.44
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,105.55,67.19
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,143.48,93.41
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,180.32,123.35
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,218.31,156.51
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,270.9,197.92
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,333.39,248.82
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,351.42,271.47
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,359.93,284.81
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,418.82,333.71
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,481.76,385.4
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,461.72,373.33
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,427.71,348.77
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,501.38,408.84
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,574.77,467.65
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,521.97,426.74
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,455.04,374.07
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,488.23,402.05
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,516.76,425.67
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,525.81,434.0
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,530.62,438.93
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,515.36,426.75
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,497.75,412.51
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,472.12,392.01
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,447.5,371.6
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,410.32,340.55
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,372.65,307.98
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,318.53,261.47
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,266.32,214.31
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,155.54,112.78
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,30.44,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,11.91,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,12.39,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,21.25,10.25
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,27.2,18.9
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,36.16,27.81
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,39.87,31.59
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,43.59,35.2
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,66.27,56.45
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,105.98,88.07
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,123.61,101.4
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,141.55,115.91
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,116.95,96.02
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,85.98,70.57
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,141.7,117.81
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,201.42,168.23
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,258.32,212.89
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,331.12,272.67
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,303.0,252.54
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,260.73,218.69
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,167.63,140.23
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,67.96,54.07
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,90.88,74.13
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,114.08,94.3
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,161.06,135.42
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,215.13,182.47
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,343.23,295.25
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,470.21,404.78
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,353.86,305.1
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,229.5,196.52
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,216.01,185.43
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,202.21,173.73
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,370.11,322.62
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,504.46,437.28
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,466.11,403.14
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,426.62,367.44
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,369.63,314.76
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,319.71,265.91
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,241.14,183.31
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,150.6,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,64.27,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,10.96,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,20.1,9.59
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,24.77,16.98
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,29.4,21.85
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,32.06,24.67
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,34.74,27.38
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,40.25,32.62
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,55.47,34.22
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,102.76,53.62
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,151.25,87.05
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,199.61,127.87
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,247.87,172.13
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,293.66,216.22
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,338.42,259.73
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,380.8,300.94
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,421.47,340.0
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,457.68,374.61
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,491.51,406.45
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,522.17,434.93
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,550.04,460.49
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,572.72,481.3
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,592.29,499.16
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,607.03,512.79
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,618.47,523.48
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,623.76,529.24
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,625.68,532.13
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,622.27,530.35
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,615.65,525.78
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,601.01,514.69
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,583.5,500.92
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,558.53,479.61
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,531.39,455.82
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,494.08,423.64
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,459.12,391.9
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,405.34,343.14
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,352.47,292.7
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,273.48,211.18
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,189.85,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,81.77,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,11.44,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,21.12,10.31
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,27.21,19.13
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,33.17,25.28
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,36.55,28.75
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,39.92,32.06
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,41.47,33.53
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,55.31,34.68
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,100.82,53.71
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,147.9,86.2
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,198.43,128.72
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,244.83,170.95
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,289.43,212.86
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,333.24,254.15
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,373.96,292.31
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,413.07,328.21
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,448.72,360.49
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,482.21,390.08
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,511.28,415.79
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,537.68,438.67
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,559.79,457.89
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,578.93,474.35
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,592.34,486.06
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,602.56,495.05
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,607.3,498.72
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,608.82,499.75
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,603.49,497.16
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,595.08,492.05
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,583.11,482.96
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,565.16,469.03
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,538.72,448.88
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,510.18,426.36
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,469.84,393.18
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,428.58,357.92
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,372.3,309.69
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,317.09,259.87
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,241.0,185.34
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,154.06,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,63.08,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.44,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,21.93,10.77
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,36.3,27.12
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,50.6,41.13
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,64.94,54.85
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,78.97,68.06
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,91.06,79.24
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,104.49,86.47
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,122.88,100.41
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,142.13,115.7
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,164.65,133.59
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,187.0,151.69
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,194.14,159.14
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,195.44,161.28
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,216.98,179.06
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,240.13,198.2
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,250.92,207.03
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,261.42,215.56
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,302.63,249.51
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,345.88,285.05
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,352.85,290.86
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,363.77,299.98
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,474.81,391.65
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,588.08,482.46
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,592.72,486.72
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,594.27,489.48
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,588.67,485.55
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,580.08,479.16
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,565.53,468.29
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,548.28,455.03
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,521.17,433.69
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,492.05,410.11
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,455.52,379.97
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,415.43,345.8
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,359.51,298.63
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,305.15,250.32
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,228.04,176.75
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,145.79,17.2
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,58.88,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.33,0.56
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,15.76,8.51
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,23.19,15.72
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,31.56,23.74
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,39.94,31.71
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,47.86,39.17
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,55.79,44.28
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,88.86,73.17
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,121.5,101.08
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,116.56,96.72
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,110.43,91.43
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,125.92,104.41
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,141.61,117.35
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,109.69,89.93
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,76.36,61.21
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,78.7,63.25
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,81.04,65.23
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,102.41,83.62
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,123.98,102.05
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,87.6,70.68
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,51.16,39.12
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,88.6,71.62
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,127.0,104.55
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,124.48,102.44
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,121.99,100.46
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,115.58,95.12
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,109.15,89.77
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,100.2,82.21
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,91.23,74.57
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,277.19,238.0
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,430.61,365.71
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,386.91,327.53
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,342.51,289.16
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,286.08,239.53
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,232.2,190.8
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,162.91,126.14
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,87.45,18.79
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,31.24,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.86,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.55,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.11,4.27
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,16.68,9.62
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,22.25,14.91
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,27.83,20.15
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,33.41,25.37
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,39.0,28.97
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,43.66,32.98
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,48.33,36.94
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,78.7,63.33
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,107.86,88.34
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,95.14,77.07
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,81.83,65.41
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,146.1,119.56
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,212.77,174.85
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,169.85,139.29
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,122.57,99.73
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,220.28,181.78
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,322.2,265.41
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,304.55,250.61
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,280.15,230.56
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,184.24,151.62
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,83.9,66.69
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,86.81,69.38
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,89.79,72.02
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,110.58,89.9
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,132.46,108.66
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,121.7,99.65
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,110.9,90.6
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,98.99,80.67
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,87.04,70.55
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,73.38,58.66
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,59.6,46.51
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,45.65,34.08
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,31.59,21.48
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,20.42,11.15
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,10.96,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,19.99,9.06
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,26.11,17.3
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,32.08,23.25
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,35.48,26.61
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,38.87,29.8
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,40.43,31.23
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,53.8,32.33
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,80.68,50.01
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,86.95,69.28
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,133.97,89.79
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,236.68,160.22
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,155.01,111.62
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,39.96,28.69
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,53.48,40.24
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,67.02,51.73
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,252.25,203.58
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,466.73,377.75
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,423.44,346.5
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,362.05,298.17
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,269.48,222.5
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,165.18,134.8
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,270.45,224.88
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,379.13,316.58
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,485.96,407.62
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,589.84,494.99
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,584.96,492.13
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,577.14,487.1
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,565.67,478.24
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,551.43,466.84
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,524.73,445.37
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,499.03,424.02
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,465.07,395.13
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,429.88,364.15
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,376.23,316.45
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,323.87,268.06
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,251.68,199.33
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,176.23,75.81
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,71.7,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,10.96,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,20.03,9.76
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,25.19,17.28
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,30.26,22.52
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,32.86,25.26
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,35.49,27.9
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,41.0,33.1
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,55.98,34.57
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,105.39,62.5
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,147.71,100.78
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,179.35,122.29
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,224.25,158.44
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,282.13,208.68
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,342.09,261.39
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,384.1,301.9
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,424.34,340.32
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,461.69,374.96
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,496.7,406.78
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,527.3,435.02
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,555.13,460.44
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,518.32,432.19
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,466.59,390.7
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,548.46,459.84
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,625.54,523.85
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,631.33,529.47
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,633.74,532.74
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,630.75,531.34
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,624.53,527.21
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,611.07,517.13
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,594.69,504.41
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,570.12,484.27
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,543.29,461.58
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,507.09,430.57
