Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,591.43,472.54
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,612.26,489.53
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,627.04,502.28
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,638.79,512.58
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,644.85,518.56
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,647.8,522.1
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,580.6,468.71
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,504.01,407.4
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,562.7,456.67
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,610.05,496.31
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,585.94,478.35
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,562.45,460.73
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,526.63,432.25
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,489.64,402.3
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,441.09,363.05
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,392.82,322.59
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,326.94,266.27
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,264.16,210.53
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,152.82,109.67
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,23.84,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,8.58,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,20.53,7.37
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,33.53,23.85
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,42.43,32.73
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,51.04,40.94
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,57.94,47.4
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,62.78,51.8
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,65.74,54.36
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,101.13,63.8
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,118.51,82.88
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,119.83,97.13
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,125.91,102.05
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,131.91,106.86
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,139.6,112.87
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,147.3,118.86
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,158.44,127.88
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,169.84,137.1
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,174.72,140.73
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,179.66,144.44
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,176.01,141.38
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,172.16,138.19
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,165.79,132.72
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,159.24,127.15
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,149.19,118.99
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,139.01,110.74
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,143.71,114.75
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,148.56,118.89
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,178.18,144.03
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,208.96,170.09
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,163.09,132.26
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,117.15,93.96
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,106.71,85.44
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,96.24,76.78
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,279.36,234.84
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,443.53,368.78
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,392.52,326.01
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,342.56,284.1
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,282.95,232.62
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,226.01,181.86
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,127.79,93.87
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.29,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.85,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.77,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.24,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.7,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.63,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,11.13,3.86
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,16.7,8.57
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,46.02,33.37
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,75.43,58.01
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,65.16,49.18
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,54.9,40.43
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,52.57,38.43
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,50.25,36.44
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,59.12,43.7
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,67.99,50.92
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,57.26,42.01
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,46.53,33.11
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,46.06,32.66
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,45.6,32.21
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,91.87,70.38
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,139.0,108.93
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,110.02,85.33
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,81.06,61.66
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,83.89,64.11
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,86.82,66.64
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,65.61,49.2
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,44.61,31.81
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,40.88,28.77
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,37.15,25.71
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,32.49,21.85
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,27.83,17.95
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,23.18,14.04
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,18.54,10.09
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,14.36,6.45
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.18,2.79
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.01,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.01,7.82
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,31.95,22.45
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,48.32,37.89
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,64.45,52.96
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,79.28,66.53
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,93.95,79.68
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,102.97,87.7
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,133.92,103.38
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,161.39,124.06
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,187.94,146.02
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,215.61,167.12
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,252.3,196.62
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,260.94,207.9
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,259.97,210.04
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,271.57,219.98
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,282.34,229.04
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,249.51,202.44
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,212.0,171.65
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,325.1,264.26
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,449.7,363.14
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,388.17,313.56
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,318.18,257.0
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,310.46,251.52
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,302.07,245.15
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,327.13,266.46
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,360.18,293.95
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,276.88,227.03
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,192.3,157.39
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,191.8,157.74
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,191.41,157.97
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,128.97,105.47
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,67.93,53.3
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,59.99,46.63
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,52.06,39.83
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,43.67,32.61
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,35.28,25.27
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,26.91,17.79
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,18.54,10.27
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,11.58,3.8
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.62,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.38,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,12.39,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,19.21,8.95
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,30.03,21.57
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,35.13,26.95
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,40.14,31.98
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,41.81,33.65
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,43.58,35.28
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,44.9,36.49
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,94.79,50.4
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,150.44,87.13
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,202.63,129.51
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,254.54,176.59
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,306.47,225.4
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,356.12,272.67
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,404.91,318.64
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,450.25,361.54
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,493.85,402.08
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,534.6,438.58
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,573.09,472.26
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,606.8,501.82
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,637.68,528.44
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,664.23,551.3
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,687.62,571.26
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,705.27,586.14
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,719.47,598.24
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,728.55,605.2
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,734.12,609.31
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,732.74,609.64
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,727.88,607.36
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,716.62,599.15
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,702.16,588.54
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,680.47,571.38
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,656.09,551.55
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,626.62,527.35
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,590.65,497.51
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,544.46,460.21
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,497.63,420.72
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,433.89,365.68
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,371.9,309.46
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,282.68,225.02
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,191.97,44.68
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,80.93,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,24.28,13.52
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,34.0,25.28
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,44.34,35.57
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,54.29,45.25
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,63.05,53.53
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,71.47,61.29
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,74.03,63.48
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,109.47,72.84
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,146.08,95.54
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,187.05,126.88
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,231.25,166.77
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,272.49,204.43
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,328.47,248.12
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,404.46,308.71
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,412.94,323.04
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,406.82,323.52
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,482.0,383.87
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,569.3,452.83
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,602.74,480.32
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,633.45,505.82
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,658.87,526.01
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,681.12,543.5
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,698.28,557.44
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,712.11,568.8
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,719.36,575.22
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,723.18,579.12
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,670.83,541.49
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,613.73,499.97
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,606.56,496.46
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,596.59,490.14
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,622.47,511.08
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,646.65,529.61
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,612.31,502.38
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,576.1,473.83
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,527.97,436.47
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,479.28,397.13
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,415.65,343.18
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,350.42,285.85
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,260.82,205.26
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,169.12,59.67
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,67.7,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.58,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,24.13,13.87
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,39.34,30.17
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,55.56,45.93
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,69.27,59.17
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,83.8,72.8
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,98.02,85.87
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,106.92,93.8
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,111.74,93.36
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,131.47,109.58
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,152.25,126.4
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,133.48,110.38
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,112.19,92.19
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,134.92,111.31
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,157.89,130.39
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,168.97,139.52
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,180.32,148.94
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,189.23,156.07
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,198.31,163.34
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,228.17,188.29
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,261.43,215.94
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,250.67,207.04
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,235.37,194.43
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,264.17,218.64
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,290.2,240.41
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,293.23,243.16
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,296.27,246.03
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,349.79,291.78
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,395.95,330.89
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,378.56,316.94
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,360.26,302.47
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,380.28,320.77
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,388.29,328.98
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,362.28,308.06
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,335.25,286.01
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,303.62,259.97
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,271.34,232.47
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,230.46,196.06
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,190.23,159.13
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,140.37,112.24
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,94.26,41.16
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,33.1,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,7.15,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,14.3,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,21.13,11.85
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,29.65,21.4
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,34.61,26.47
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,39.42,31.18
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,64.76,54.76
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,92.63,80.27
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,96.66,83.65
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,103.96,85.81
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,135.35,111.41
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,163.79,133.98
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,175.03,143.24
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,185.63,151.94
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,172.22,140.79
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,152.33,124.09
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,106.91,85.96
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,59.59,45.75
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,197.86,162.53
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,341.3,279.61
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,384.88,314.95
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,434.96,355.83
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,324.82,267.0
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,201.39,164.61
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,171.37,140.27
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,140.85,114.96
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,210.23,173.92
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,279.29,231.58
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,196.29,162.48
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,109.05,88.55
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,124.22,101.81
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,140.17,115.61
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,122.67,100.88
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,105.05,85.99
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,94.08,76.72
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,83.09,67.32
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,270.58,232.86
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,413.93,351.98
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,344.32,290.8
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,280.39,234.09
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,200.16,161.27
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,118.71,61.92
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,42.94,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.41,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,20.43,11.56
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,33.14,24.68
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,47.63,38.69
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,61.96,52.43
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,76.13,65.71
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,90.13,78.6
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,106.8,88.64
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,144.7,115.43
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,169.33,132.35
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,203.72,159.35
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,236.58,184.3
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,282.31,222.06
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,312.93,252.68
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,339.04,278.3
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,359.03,297.38
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,375.62,312.87
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,402.56,335.73
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,430.04,358.8
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,297.78,250.41
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,149.13,123.6
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,160.65,133.66
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,172.41,143.75
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,173.76,144.97
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,175.16,146.29
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,189.56,158.85
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,204.44,171.83
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,196.07,164.9
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,187.64,157.95
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,165.99,139.55
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,144.19,120.91
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,131.9,110.74
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,119.56,100.41
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,106.64,89.29
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,93.68,78.01
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,79.56,65.68
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,65.35,53.05
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,51.57,40.51
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,37.6,27.67
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,24.61,15.6
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,12.05,2.13
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,6.2,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.58,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.81,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,25.61,16.44
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,35.85,27.44
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,41.84,33.56
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,47.64,39.25
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,51.87,43.36
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,55.97,47.22
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,68.92,47.77
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,116.61,69.17
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,169.11,106.94
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,218.71,148.75
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,268.13,194.4
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,318.06,241.72
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,366.61,288.36
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,413.88,333.22
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,457.97,374.52
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,500.82,413.9
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,540.03,449.5
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,577.18,482.66
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,609.65,511.73
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,639.64,538.35
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,574.44,485.02
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,487.41,411.95
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,550.25,467.31
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,613.67,522.33
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,550.76,469.52
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,479.32,408.99
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,609.46,522.56
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,731.18,626.17
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,724.02,621.05
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,713.52,613.97
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,691.37,596.75
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,666.48,576.97
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,636.74,553.19
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,604.62,526.81
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,558.01,487.6
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,510.61,446.33
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,451.9,393.91
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,394.11,339.9
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,307.13,257.35
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,222.69,146.7
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,92.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,8.1,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,14.98,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,23.17,14.66
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,31.02,23.15
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,35.13,27.44
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,39.19,31.46
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,40.92,33.19
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,42.69,34.87
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,59.47,36.03
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,111.18,59.69
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,168.32,102.03
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,221.04,147.71
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,273.13,196.22
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,325.16,245.69
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,374.6,293.42
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,423.08,339.66
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,468.94,382.83
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,513.11,423.57
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,553.71,459.63
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,592.02,492.85
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,626.22,522.7
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,657.63,549.68
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,683.59,571.08
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,706.36,589.58
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,724.24,604.78
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,738.71,617.15
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,747.55,624.72
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,752.89,629.55
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,751.7,628.76
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,747.05,625.45
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,735.79,617.71
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,721.37,607.62
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,699.46,590.07
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,679.6,573.98
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,645.99,546.45
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,610.39,516.68
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,564.83,479.99
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,518.48,441.28
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,456.41,388.23
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,395.7,333.91
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,309.91,255.61
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,227.61,155.79
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,94.42,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
