Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,1.0,2.3,-3.5,1.0,0.95,0.0
2016,2,12,7,30,0.0,2.0,2.3,-3.0,2.0,1.85,0.0
2016,2,12,7,45,0.0,5.0,2.3,-3.0,5.0,4.62,0.0
2016,2,12,8,0,0.0,8.0,2.3,-3.0,8.0,7.4,1.25
2016,2,12,8,15,0.0,12.0,2.25,-3.0,12.0,11.11,4.87
2016,2,12,8,30,0.0,16.0,2.2,-3.0,16.0,14.82,8.49
2016,2,12,8,45,0.0,19.5,2.15,-3.0,19.5,18.07,11.63
2016,2,12,9,0,0.0,23.0,2.1,-3.0,23.0,21.33,14.73
2016,2,12,9,15,0.0,59.5,2.0,-2.5,59.5,55.32,44.56
2016,2,12,9,30,0.0,96.0,1.9,-2.0,96.0,87.88,73.43
2016,2,12,9,45,68.5,154.0,1.8,-2.0,186.5,140.85,116.63
2016,2,12,10,0,137.0,212.0,1.7,-2.0,277.0,198.18,162.85
2016,2,12,10,15,72.0,195.5,1.5,-1.5,230.0,185.72,154.54
2016,2,12,10,30,7.0,179.0,1.3,-1.0,183.0,163.59,137.51
2016,2,12,10,45,14.0,200.0,1.15,-1.0,208.5,185.29,155.62
2016,2,12,11,0,21.0,221.0,1.0,-1.0,234.0,207.82,174.16
2016,2,12,11,15,38.0,245.5,0.9,-0.5,269.0,235.96,196.85
2016,2,12,11,30,55.0,270.0,0.8,0.0,304.0,268.74,223.1
2016,2,12,11,45,79.0,285.5,0.75,0.0,335.5,298.85,247.42
2016,2,12,12,0,103.0,301.0,0.7,0.0,367.0,330.88,273.21
2016,2,12,12,15,168.5,304.0,0.85,0.0,412.5,378.23,312.4
2016,2,12,12,30,234.0,307.0,1.0,0.0,458.0,428.12,353.51
2016,2,12,12,45,143.0,294.0,1.2,0.0,386.0,370.25,307.22
2016,2,12,13,0,52.0,281.0,1.4,0.0,314.0,302.2,251.69
2016,2,12,13,15,167.5,283.0,1.55,0.0,388.0,388.86,325.61
2016,2,12,13,30,283.0,285.0,1.7,0.0,462.0,481.09,401.96
2016,2,12,13,45,180.0,276.5,1.9,0.0,388.0,402.9,338.08
2016,2,12,14,0,77.0,268.0,2.1,0.0,314.0,320.36,269.64
2016,2,12,14,15,228.5,245.0,2.2,0.0,372.5,413.62,351.16
2016,2,12,14,30,380.0,222.0,2.3,0.0,431.0,508.08,431.31
2016,2,12,14,45,572.0,167.5,2.4,0.0,460.5,596.31,506.4
2016,2,12,15,0,764.0,113.0,2.5,0.0,490.0,675.25,573.13
2016,2,12,15,15,574.0,135.5,2.5,0.0,406.5,565.04,483.12
2016,2,12,15,30,384.0,158.0,2.5,0.0,323.0,453.81,390.9
2016,2,12,15,45,357.0,149.0,2.5,0.0,289.5,412.63,357.84
2016,2,12,16,0,330.0,140.0,2.5,0.0,256.0,381.92,332.25
2016,2,12,16,15,457.5,108.0,2.2,0.0,244.0,429.29,373.2
2016,2,12,16,30,585.0,76.0,1.9,0.0,232.0,461.53,399.15
2016,2,12,16,45,527.5,65.5,1.6,-0.5,184.5,401.51,345.92
2016,2,12,17,0,470.0,55.0,1.3,-1.0,137.0,342.98,292.66
2016,2,12,17,15,362.0,42.5,1.3,-1.0,93.5,259.17,216.16
2016,2,12,17,30,254.0,30.0,1.3,-1.0,50.0,180.1,128.76
2016,2,12,17,45,127.0,15.0,1.35,-1.5,25.0,69.21,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.5,8.58,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,39.0,15.75,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,86.0,22.88,14.84
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,29.75,22.14
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.5,33.03,25.6
2016,2,13,8,30,779.0,47.0,4.4,-3.0,238.0,36.3,28.86
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.5,38.6,31.11
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,46.04,38.15
2016,2,13,9,15,890.0,59.0,4.65,-2.5,389.5,69.95,41.05
2016,2,13,9,30,918.0,62.0,4.6,-2.0,438.0,123.61,67.8
2016,2,13,9,45,936.5,64.5,4.6,-2.0,481.0,177.65,108.66
2016,2,13,10,0,955.0,67.0,4.6,-2.0,524.0,232.48,157.33
2016,2,13,10,15,968.5,68.5,4.55,-2.0,561.5,285.87,208.23
2016,2,13,10,30,982.0,70.0,4.5,-2.0,599.0,339.04,259.99
2016,2,13,10,45,993.0,71.0,4.45,-2.0,629.0,390.51,310.2
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,441.05,358.82
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.5,488.33,403.03
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,533.8,444.44
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,575.31,482.45
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,614.43,517.61
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,649.29,547.4
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,681.24,574.06
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.5,708.47,597.62
2016,2,13,13,0,1016.0,78.0,4.2,0.0,735.0,732.31,618.13
2016,2,13,13,15,1012.5,77.5,4.2,0.0,723.0,751.09,634.47
2016,2,13,13,30,1009.0,77.0,4.2,0.0,711.0,766.37,647.52
2016,2,13,13,45,1003.5,76.0,4.2,0.0,691.0,776.2,655.77
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,782.42,661.39
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,782.58,662.46
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,779.18,660.93
2016,2,13,14,45,968.0,70.5,4.2,-0.5,580.0,768.46,654.96
2016,2,13,15,0,956.0,68.0,4.2,-1.0,545.0,754.34,646.39
2016,2,13,15,15,938.5,66.0,4.15,-1.0,503.0,733.79,631.23
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,710.32,613.69
2016,2,13,15,45,896.0,61.0,4.1,-1.5,414.5,677.98,590.06
2016,2,13,16,0,871.0,58.0,4.1,-2.0,368.0,643.51,563.38
2016,2,13,16,15,834.0,54.5,3.9,-2.0,317.5,603.75,528.94
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,558.1,488.62
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,497.08,434.6
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,437.1,378.97
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,351.83,298.9
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,271.7,204.59
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,113.49,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,73.5,11.0,1.85,-9.5,15.0,10.48,0.0
2016,2,14,7,30,147.0,22.0,2.1,-9.0,30.0,17.38,1.68
2016,2,14,7,45,229.5,38.0,2.4,-8.5,66.0,29.6,21.42
2016,2,14,8,0,312.0,54.0,2.7,-8.0,102.0,41.33,33.54
2016,2,14,8,15,363.5,67.5,2.7,-7.5,143.0,50.61,42.86
2016,2,14,8,30,415.0,81.0,2.7,-7.0,184.0,59.51,51.59
2016,2,14,8,45,457.5,89.0,2.7,-7.0,224.0,63.94,55.93
2016,2,14,9,0,500.0,97.0,2.7,-7.0,264.0,68.23,59.99
2016,2,14,9,15,651.0,90.0,2.6,-6.5,339.5,80.14,54.02
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,129.0,77.61
2016,2,14,9,45,817.5,88.0,2.45,-5.5,455.5,179.16,116.5
2016,2,14,10,0,833.0,93.0,2.4,-5.0,496.0,230.14,161.81
2016,2,14,10,15,849.0,96.0,2.3,-4.5,532.0,280.08,208.58
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,330.39,256.18
2016,2,14,10,45,707.5,145.0,2.1,-4.0,542.0,357.59,288.23
2016,2,14,11,0,550.0,191.0,2.0,-4.0,516.0,372.53,307.22
2016,2,14,11,15,479.0,223.0,1.85,-3.5,513.5,397.77,330.69
2016,2,14,11,30,408.0,255.0,1.7,-3.0,511.0,416.93,347.55
2016,2,14,11,45,208.5,234.0,1.6,-2.5,365.5,318.69,267.79
2016,2,14,12,0,9.0,213.0,1.5,-2.0,220.0,201.89,169.25
2016,2,14,12,15,104.5,264.0,1.45,-2.0,333.0,307.1,258.75
2016,2,14,12,30,200.0,315.0,1.4,-2.0,446.0,417.43,349.11
2016,2,14,12,45,193.5,314.0,1.35,-2.0,440.5,421.74,351.97
2016,2,14,13,0,187.0,313.0,1.3,-2.0,435.0,425.08,354.82
2016,2,14,13,15,153.0,306.5,1.35,-2.0,405.0,403.89,337.87
2016,2,14,13,30,119.0,300.0,1.4,-2.0,375.0,380.77,319.29
2016,2,14,13,45,75.0,271.0,1.45,-2.0,318.0,318.88,268.62
2016,2,14,14,0,31.0,242.0,1.5,-2.0,261.0,261.35,220.61
2016,2,14,14,15,16.0,205.5,1.5,-2.0,215.5,208.16,176.05
2016,2,14,14,30,1.0,169.0,1.5,-2.0,170.0,161.91,136.59
2016,2,14,14,45,4.0,170.0,1.55,-2.0,172.5,165.97,140.64
2016,2,14,15,0,7.0,171.0,1.6,-2.0,175.0,170.33,144.82
2016,2,14,15,15,128.5,176.5,1.55,-2.0,233.0,280.55,243.0
2016,2,14,15,30,250.0,182.0,1.5,-2.0,291.0,382.62,330.97
2016,2,14,15,45,210.0,173.0,1.5,-2.0,258.0,335.62,290.93
2016,2,14,16,0,170.0,164.0,1.5,-2.0,225.0,300.08,260.75
2016,2,14,16,15,154.0,142.5,1.45,-2.0,192.0,264.91,230.8
2016,2,14,16,30,138.0,121.0,1.4,-2.0,159.0,229.67,200.1
2016,2,14,16,45,113.5,98.5,1.4,-2.5,126.0,188.14,163.34
2016,2,14,17,0,89.0,76.0,1.4,-3.0,93.0,147.06,126.04
2016,2,14,17,15,55.5,53.5,1.4,-3.0,63.0,101.6,83.89
2016,2,14,17,30,22.0,31.0,1.4,-3.0,33.0,48.33,33.27
2016,2,14,17,45,11.0,15.5,1.4,-3.0,16.5,19.61,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,11.58,4.9
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,18.54,11.83
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,26.44,19.59
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,34.35,27.29
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,42.73,35.36
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,51.12,43.32
2016,2,15,9,15,0.0,68.0,2.1,-4.5,68.0,63.26,52.03
2016,2,15,9,30,0.0,81.0,2.1,-4.0,81.0,75.18,62.51
2016,2,15,9,45,0.0,82.0,2.1,-4.0,82.0,76.31,63.34
2016,2,15,10,0,0.0,83.0,2.1,-4.0,83.0,77.29,64.05
2016,2,15,10,15,0.0,123.5,2.05,-4.0,123.5,113.38,95.89
2016,2,15,10,30,0.0,164.0,2.0,-4.0,164.0,149.11,126.92
2016,2,15,10,45,11.5,196.0,2.0,-4.0,203.0,181.47,154.4
2016,2,15,11,0,23.0,228.0,2.0,-4.0,242.0,215.15,182.88
2016,2,15,11,15,25.0,238.0,1.95,-3.5,253.5,227.04,192.41
2016,2,15,11,30,27.0,248.0,1.9,-3.0,265.0,239.1,202.12
2016,2,15,11,45,13.5,192.0,1.85,-3.0,200.5,184.12,155.32
2016,2,15,12,0,0.0,136.0,1.8,-3.0,136.0,126.49,105.72
2016,2,15,12,15,16.0,202.5,1.8,-3.0,213.5,197.25,166.85
2016,2,15,12,30,32.0,269.0,1.8,-3.0,291.0,272.11,229.97
2016,2,15,12,45,26.5,259.0,1.8,-3.0,277.0,259.02,218.69
2016,2,15,13,0,21.0,249.0,1.8,-3.0,263.0,247.7,209.27
2016,2,15,13,15,16.0,232.5,1.75,-2.5,243.5,229.98,194.06
2016,2,15,13,30,11.0,216.0,1.7,-2.0,224.0,211.78,178.46
2016,2,15,13,45,7.0,197.5,1.7,-2.0,202.5,191.93,161.78
2016,2,15,14,0,3.0,179.0,1.7,-2.0,181.0,171.76,144.72
2016,2,15,14,15,1.5,172.0,1.55,-2.0,173.0,164.47,138.64
2016,2,15,14,30,0.0,165.0,1.4,-2.0,165.0,157.15,132.51
2016,2,15,14,45,0.0,90.0,1.25,-2.0,90.0,83.9,68.99
2016,2,15,15,0,0.0,15.0,1.1,-2.0,15.0,13.92,6.9
2016,2,15,15,15,0.0,14.0,1.05,-2.0,14.0,12.99,6.11
2016,2,15,15,30,0.0,13.0,1.0,-2.0,13.0,12.06,5.3
2016,2,15,15,45,0.0,11.5,0.95,-2.0,11.5,10.66,4.06
2016,2,15,16,0,0.0,10.0,0.9,-2.0,10.0,9.27,2.8
2016,2,15,16,15,0.0,8.5,1.05,-2.0,8.5,7.87,1.54
2016,2,15,16,30,0.0,7.0,1.2,-2.0,7.0,6.48,0.26
2016,2,15,16,45,0.0,5.5,1.35,-2.0,5.5,5.09,0.0
2016,2,15,17,0,0.0,4.0,1.5,-2.0,4.0,3.7,0.0
2016,2,15,17,15,0.0,2.5,1.6,-2.0,2.5,2.31,0.0
2016,2,15,17,30,0.0,1.0,1.7,-2.0,1.0,0.92,0.0
2016,2,15,17,45,0.0,0.5,1.8,-2.0,0.5,0.46,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,76.0,11.5,4.5,6.0,16.5,10.96,0.0
2016,2,16,7,30,152.0,23.0,4.6,5.0,33.0,18.09,5.14
2016,2,16,7,45,268.5,37.0,4.7,4.5,73.0,28.66,19.68
2016,2,16,8,0,385.0,51.0,4.8,4.0,113.0,39.95,30.81
2016,2,16,8,15,443.5,62.0,4.75,4.0,157.5,47.0,37.74
2016,2,16,8,30,502.0,73.0,4.7,4.0,202.0,53.76,44.21
2016,2,16,8,45,560.0,77.0,4.7,4.0,247.5,54.28,44.75
2016,2,16,9,0,618.0,81.0,4.7,4.0,293.0,54.97,45.35
2016,2,16,9,15,728.0,76.0,4.7,4.5,359.0,81.51,48.64
2016,2,16,9,30,838.0,71.0,4.7,5.0,425.0,127.9,71.02
2016,2,16,9,45,863.0,73.0,4.7,5.5,468.5,178.92,110.0
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,236.71,160.14
2016,2,16,10,15,903.5,77.0,4.55,6.5,549.0,288.12,207.51
2016,2,16,10,30,919.0,79.0,4.4,7.0,586.0,339.62,255.42
2016,2,16,10,45,931.5,80.5,4.3,7.5,616.5,389.53,301.63
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,438.77,346.27
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,484.09,387.23
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,527.76,425.79
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,567.6,459.56
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,605.17,490.52
2016,2,16,12,15,964.5,85.5,3.55,9.0,722.0,638.59,518.6
2016,2,16,12,30,965.0,86.0,3.5,9.0,727.0,669.24,543.97
2016,2,16,12,45,963.5,86.0,3.45,9.5,723.5,695.25,564.32
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,718.15,581.9
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,735.66,596.21
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,749.83,607.27
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,757.46,613.24
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,761.62,616.8
2016,2,16,14,15,762.0,127.0,3.05,10.0,579.0,696.6,567.11
2016,2,16,14,30,587.0,170.0,2.9,10.0,502.0,617.06,504.44
2016,2,16,14,45,413.5,198.0,2.75,10.0,425.0,525.32,431.32
2016,2,16,15,0,240.0,226.0,2.6,10.0,348.0,414.64,341.72
2016,2,16,15,15,120.0,173.0,2.3,9.5,234.0,271.36,225.32
2016,2,16,15,30,0.0,120.0,2.0,9.0,120.0,114.72,92.77
2016,2,16,15,45,384.0,95.5,1.75,8.5,236.5,384.42,326.46
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,606.76,504.98
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,559.69,466.92
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,515.94,432.53
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,450.9,379.58
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,387.96,325.89
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,305.4,253.04
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,229.31,177.21
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,109.86,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,13.0,1.45,0.5,20.5,12.39,0.0
2016,2,17,7,30,234.0,26.0,1.7,1.0,41.0,21.46,8.86
2016,2,17,7,45,367.0,36.5,2.0,2.0,86.0,28.94,20.32
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,36.13,27.53
2016,2,17,8,15,571.5,55.0,2.4,3.5,180.5,40.74,32.11
2016,2,17,8,30,643.0,63.0,2.5,4.0,230.0,45.21,36.35
2016,2,17,8,45,700.0,66.0,2.7,4.5,281.5,45.49,36.58
2016,2,17,9,0,757.0,69.0,2.9,5.0,333.0,50.59,41.16
2016,2,17,9,15,788.5,73.0,2.95,5.5,380.0,84.1,47.78
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,134.31,76.39
2016,2,17,9,45,854.0,76.0,3.05,6.5,471.5,183.37,113.52
2016,2,17,10,0,888.0,75.0,3.1,7.0,516.0,240.15,162.19
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.0,291.66,209.66
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,343.26,257.76
2016,2,17,10,45,930.5,80.0,3.15,7.5,620.0,392.48,303.15
2016,2,17,11,0,942.0,81.0,3.2,8.0,650.0,440.92,346.96
2016,2,17,11,15,949.0,82.0,3.15,8.0,672.0,486.42,387.86
2016,2,17,11,30,956.0,83.0,3.1,8.0,694.0,530.31,426.43
2016,2,17,11,45,960.0,84.0,3.1,8.5,708.0,570.86,460.72
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,609.2,492.33
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,643.51,521.0
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,675.14,547.06
2016,2,17,12,45,961.5,88.0,3.1,9.5,729.0,700.08,566.53
2016,2,17,13,0,955.0,90.0,3.1,10.0,725.0,721.73,583.15
2016,2,17,13,15,951.5,89.5,3.05,10.0,713.0,739.5,597.53
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,753.96,608.63
2016,2,17,13,45,936.5,90.0,2.95,10.0,680.5,761.03,614.11
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,764.63,617.21
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,763.19,616.73
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,758.4,613.95
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,749.3,608.1
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,732.7,596.75
2016,2,17,15,15,846.0,84.0,2.5,9.5,492.0,709.98,581.06
2016,2,17,15,30,826.0,81.0,2.3,9.0,451.0,684.55,563.22
2016,2,17,15,45,793.0,78.5,2.1,8.5,404.5,648.35,536.65
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,610.37,507.61
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,566.76,474.39
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,519.34,436.91
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,454.98,383.32
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,392.52,329.18
2016,2,17,17,15,442.5,42.5,1.4,4.5,112.0,309.18,256.26
2016,2,17,17,30,340.0,32.0,1.5,4.0,65.0,232.14,181.34
2016,2,17,17,45,170.0,16.0,1.6,3.5,32.5,112.44,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.87,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.26,10.63
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,31.61,22.96
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,40.52,31.85
2016,2,18,8,15,572.5,60.0,2.5,1.5,188.5,44.9,36.26
2016,2,18,8,30,642.0,68.0,2.6,2.0,239.0,49.18,40.35
2016,2,18,8,45,685.5,74.5,2.75,3.0,288.5,52.03,42.87
2016,2,18,9,0,729.0,81.0,2.9,4.0,338.0,54.8,45.2
2016,2,18,9,15,760.5,86.0,2.7,4.0,385.0,91.32,53.71
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,146.61,88.25
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.0,196.44,127.27
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,247.52,171.79
2016,2,18,10,15,847.0,102.0,2.15,5.0,552.0,297.85,217.88
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,348.55,264.5
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.5,396.6,308.17
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,443.79,350.02
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.0,488.1,389.07
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,531.02,425.94
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,569.93,457.89
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,606.6,487.13
2016,2,18,12,15,895.0,119.5,1.7,7.0,718.5,639.26,513.77
2016,2,18,12,30,896.0,120.0,1.7,7.0,723.0,669.37,538.0
2016,2,18,12,45,914.5,110.0,1.7,7.5,723.5,697.49,559.7
2016,2,18,13,0,933.0,100.0,1.7,8.0,724.0,721.39,578.01
2016,2,18,13,15,928.5,99.5,1.65,8.0,712.0,738.21,591.07
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,751.74,601.21
2016,2,18,13,45,911.0,100.5,1.6,8.0,679.0,758.05,606.25
2016,2,18,14,0,898.0,102.0,1.6,8.0,658.0,764.89,611.91
2016,2,18,14,15,887.5,100.0,1.55,8.0,630.0,762.87,610.76
2016,2,18,14,30,877.0,98.0,1.5,8.0,602.0,757.5,607.4
2016,2,18,14,45,857.0,97.5,1.5,8.0,566.5,743.66,598.51
2016,2,18,15,0,837.0,97.0,1.5,8.0,531.0,726.76,587.53
2016,2,18,15,15,816.5,93.5,1.4,7.5,490.5,703.31,571.76
2016,2,18,15,30,796.0,90.0,1.3,7.0,450.0,677.21,553.96
2016,2,18,15,45,763.0,87.0,1.2,7.0,404.0,644.15,529.05
2016,2,18,16,0,730.0,84.0,1.1,7.0,358.0,606.5,500.13
2016,2,18,16,15,688.5,78.5,1.05,6.0,309.0,559.11,465.09
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,511.24,428.26
2016,2,18,16,45,585.5,65.0,0.95,4.5,210.5,448.52,377.02
2016,2,18,17,0,524.0,57.0,0.9,4.0,161.0,387.41,324.88
2016,2,18,17,15,426.0,46.0,0.95,3.5,114.5,306.0,253.98
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,230.34,181.79
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,113.14,4.29
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,13.34,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,22.99,12.16
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,32.75,24.19
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,42.05,33.45
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,46.77,38.18
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,51.37,42.57
2016,2,19,8,45,647.0,76.5,2.35,1.5,281.0,53.29,44.29
2016,2,19,9,0,695.0,82.0,2.4,2.0,330.0,55.21,45.92
2016,2,19,9,15,726.5,86.5,2.4,2.5,376.0,92.99,55.17
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,141.09,84.81
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,194.07,127.03
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,243.9,170.67
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,292.7,215.6
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,341.84,261.05
2016,2,19,10,45,855.5,101.5,2.8,6.0,605.5,388.95,303.81
2016,2,19,11,0,870.0,102.0,2.9,7.0,635.0,435.76,345.33
2016,2,19,11,15,877.5,103.5,2.95,7.0,656.5,479.87,384.88
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,522.62,422.44
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,561.64,455.59
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,599.23,486.82
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,631.45,514.0
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,661.15,538.79
2016,2,19,12,45,901.0,104.5,3.35,8.5,713.5,685.93,558.5
2016,2,19,13,0,902.0,103.0,3.4,9.0,711.0,707.85,575.74
2016,2,19,13,15,898.5,102.5,3.45,9.0,699.5,724.77,589.99
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,738.54,601.39
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,749.98,610.98
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,755.08,615.93
2016,2,19,14,15,872.5,98.0,3.75,9.0,623.0,753.61,615.9
2016,2,19,14,30,863.0,96.0,3.8,9.0,596.0,748.85,613.56
2016,2,19,14,45,850.5,93.5,3.85,9.0,562.5,738.14,606.83
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,724.35,597.84
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,702.74,582.12
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,678.48,564.34
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,646.6,540.63
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,612.68,514.24
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,570.3,481.66
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,524.13,444.87
2016,2,19,16,45,623.0,59.0,2.85,6.5,216.0,466.07,396.08
2016,2,19,17,0,569.0,52.0,2.7,6.0,167.0,409.23,346.21
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.5,329.16,275.03
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,254.73,203.17
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,124.92,25.91
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,41.0,15.5,2.85,4.0,18.5,14.77,0.0
2016,2,20,7,30,82.0,31.0,2.9,4.0,37.0,25.41,14.46
2016,2,20,7,45,146.5,51.5,3.0,4.5,73.5,41.25,31.35
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,56.57,46.01
2016,2,20,8,15,254.0,90.5,3.15,5.5,150.0,69.95,58.62
2016,2,20,8,30,297.0,109.0,3.2,6.0,190.0,82.87,70.51
2016,2,20,8,45,358.5,114.5,3.25,7.0,231.0,81.49,69.0
2016,2,20,9,0,420.0,120.0,3.3,8.0,272.0,83.42,70.38
2016,2,20,9,15,376.5,146.5,3.3,8.5,295.5,124.22,90.19
2016,2,20,9,30,333.0,173.0,3.3,9.0,319.0,168.62,124.25
2016,2,20,9,45,214.0,200.0,3.35,9.5,297.0,196.55,151.77
2016,2,20,10,0,95.0,227.0,3.4,10.0,275.0,211.37,168.99
2016,2,20,10,15,70.0,233.0,3.35,10.0,270.0,218.05,175.52
2016,2,20,10,30,45.0,239.0,3.3,10.0,265.0,221.8,179.36
2016,2,20,10,45,65.5,261.0,3.3,10.5,300.5,251.98,203.25
2016,2,20,11,0,86.0,283.0,3.3,11.0,336.0,284.35,228.83
2016,2,20,11,15,129.5,298.5,3.25,11.0,381.5,321.98,258.87
2016,2,20,11,30,173.0,314.0,3.2,11.0,427.0,365.6,293.75
2016,2,20,11,45,196.0,319.0,3.15,11.5,449.5,392.79,315.03
2016,2,20,12,0,219.0,324.0,3.1,12.0,472.0,421.17,337.16
2016,2,20,12,15,193.5,328.5,3.05,12.0,460.0,421.55,337.51
2016,2,20,12,30,168.0,333.0,3.0,12.0,448.0,419.89,336.19
2016,2,20,12,45,199.5,329.0,3.0,12.0,465.0,445.1,356.74
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,471.07,377.78
2016,2,20,13,15,283.5,309.5,3.0,12.0,499.0,506.52,406.56
2016,2,20,13,30,336.0,294.0,3.0,12.0,516.0,537.34,431.78
2016,2,20,13,45,216.0,293.0,3.05,12.5,434.0,451.55,363.42
2016,2,20,14,0,96.0,292.0,3.1,13.0,352.0,361.09,290.37
2016,2,20,14,15,159.0,280.5,3.1,13.0,375.0,407.75,329.52
2016,2,20,14,30,222.0,269.0,3.1,13.0,398.0,446.07,361.52
2016,2,20,14,45,191.5,254.5,3.1,13.0,361.5,411.55,334.47
2016,2,20,15,0,161.0,240.0,3.1,13.0,325.0,376.31,306.89
2016,2,20,15,15,187.0,219.5,3.1,13.0,311.5,374.54,307.16
2016,2,20,15,30,213.0,199.0,3.1,13.0,298.0,371.19,305.98
2016,2,20,15,45,181.0,189.0,3.1,13.0,267.0,338.55,279.72
2016,2,20,16,0,149.0,179.0,3.1,13.0,236.0,306.89,253.98
2016,2,20,16,15,133.5,156.5,3.05,12.5,203.0,271.07,225.3
2016,2,20,16,30,118.0,134.0,3.0,12.0,170.0,235.2,195.89
2016,2,20,16,45,105.5,110.5,3.0,12.0,138.0,199.78,165.85
2016,2,20,17,0,93.0,87.0,3.0,12.0,106.0,164.16,134.89
2016,2,20,17,15,62.5,63.0,2.9,11.5,74.5,117.64,94.11
2016,2,20,17,30,32.0,39.0,2.8,11.0,43.0,63.18,46.16
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.5,28.7,5.08
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,1.5,14.0,2.15,6.0,14.5,13.34,0.0
2016,2,21,7,30,3.0,28.0,2.2,6.0,29.0,25.42,14.95
2016,2,21,7,45,23.5,49.0,2.25,6.5,53.5,42.39,32.23
2016,2,21,8,0,44.0,70.0,2.3,7.0,78.0,59.3,48.19
2016,2,21,8,15,59.0,92.0,2.3,7.5,106.5,76.51,64.13
2016,2,21,8,30,74.0,114.0,2.3,8.0,135.0,93.31,79.38
2016,2,21,8,45,87.5,133.5,2.3,8.5,162.5,108.17,92.55
2016,2,21,9,0,101.0,153.0,2.3,9.0,190.0,116.85,99.94
2016,2,21,9,15,250.5,158.0,2.3,9.5,265.5,132.73,100.36
2016,2,21,9,30,400.0,163.0,2.3,10.0,341.0,164.86,117.36
2016,2,21,9,45,294.0,197.5,2.3,10.5,335.0,203.59,153.2
2016,2,21,10,0,188.0,232.0,2.3,11.0,329.0,230.9,180.26
2016,2,21,10,15,274.0,235.5,2.4,11.5,387.5,265.91,206.46
2016,2,21,10,30,360.0,239.0,2.5,12.0,446.0,313.27,243.59
2016,2,21,10,45,372.5,249.5,2.6,12.5,473.0,347.4,272.1
2016,2,21,11,0,385.0,260.0,2.7,13.0,500.0,382.14,300.78
2016,2,21,11,15,446.5,248.5,2.85,13.5,535.5,419.51,331.1
2016,2,21,11,30,508.0,237.0,3.0,14.0,571.0,462.2,365.54
2016,2,21,11,45,512.5,240.5,3.2,14.5,583.5,491.52,389.36
2016,2,21,12,0,517.0,244.0,3.4,15.0,596.0,519.89,412.11
2016,2,21,12,15,465.0,267.0,3.6,15.5,585.0,531.57,421.1
2016,2,21,12,30,413.0,290.0,3.8,16.0,574.0,536.18,424.37
2016,2,21,12,45,223.0,285.0,4.0,16.5,439.0,423.41,336.04
2016,2,21,13,0,33.0,280.0,4.2,17.0,304.0,290.35,229.09
2016,2,21,13,15,16.5,161.0,4.35,17.0,173.0,162.38,127.66
2016,2,21,13,30,0.0,42.0,4.5,17.0,42.0,39.1,26.79
2016,2,21,13,45,0.0,37.0,4.7,17.5,37.0,34.43,22.93
2016,2,21,14,0,0.0,32.0,4.9,18.0,32.0,29.77,19.06
2016,2,21,14,15,0.0,95.5,4.85,18.0,95.5,89.08,68.01
2016,2,21,14,30,0.0,159.0,4.8,18.0,159.0,150.92,118.55
2016,2,21,14,45,124.5,197.5,4.8,18.0,263.5,299.96,242.28
2016,2,21,15,0,249.0,236.0,4.8,18.0,368.0,447.19,361.01
2016,2,21,15,15,333.5,202.5,4.7,17.5,365.5,472.48,383.86
2016,2,21,15,30,418.0,169.0,4.6,17.0,363.0,505.11,412.54
2016,2,21,15,45,392.5,158.0,4.5,17.0,326.0,471.41,386.24
2016,2,21,16,0,367.0,147.0,4.4,17.0,289.0,426.14,350.82
2016,2,21,16,15,343.0,130.0,4.3,16.5,249.5,385.44,318.99
2016,2,21,16,30,319.0,113.0,4.2,16.0,210.0,344.55,286.11
2016,2,21,16,45,285.5,95.5,4.1,15.5,170.5,297.35,246.94
2016,2,21,17,0,252.0,78.0,4.0,15.0,131.0,251.14,207.35
2016,2,21,17,15,194.5,59.5,4.0,15.0,93.5,191.82,155.3
2016,2,21,17,30,137.0,41.0,4.0,15.0,56.0,135.65,104.38
2016,2,21,17,45,68.5,20.5,4.0,15.0,28.0,66.44,25.11
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,2.25,7.5,4.5,4.29,0.0
2016,2,22,7,30,0.0,9.0,2.4,8.0,9.0,8.33,1.21
2016,2,22,7,45,0.0,17.5,2.6,8.5,17.5,16.22,8.81
2016,2,22,8,0,0.0,26.0,2.8,9.0,26.0,24.11,16.2
2016,2,22,8,15,0.0,35.0,2.85,9.0,35.0,32.49,24.0
2016,2,22,8,30,0.0,44.0,2.9,9.0,44.0,40.87,31.71
2016,2,22,8,45,0.0,53.5,2.95,9.5,53.5,49.72,39.68
2016,2,22,9,0,0.0,63.0,3.0,10.0,63.0,58.59,47.52
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,92.04,73.61
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,124.34,100.52
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,105.76,84.42
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,85.52,67.05
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,117.19,93.43
