Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,148.75,119.35
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,159.8,127.9
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,171.11,136.67
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,182.21,145.51
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,193.55,154.56
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,154.63,122.78
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,114.55,89.87
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,72.25,54.89
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,29.79,19.43
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,111.63,87.48
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,194.46,154.66
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,170.16,134.87
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,145.51,114.9
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,137.63,108.62
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,129.69,102.26
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,111.58,87.7
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,93.41,72.96
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,94.93,74.4
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,96.52,75.9
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.65
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,62.34,47.7
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,55.33,41.88
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,48.33,36.0
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,41.8,30.54
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,35.28,25.01
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,27.83,18.57
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,20.39,12.05
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,14.36,6.69
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.33,1.29
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.16,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.92,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.85,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.31,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.78,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.7,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.63,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,42.28,31.68
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,79.82,64.34
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,76.83,61.41
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,73.56,58.31
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,122.87,100.26
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,171.47,140.9
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,192.32,157.6
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,213.83,174.78
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,142.35,115.33
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,67.1,51.87
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,91.38,72.49
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,115.48,92.7
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,103.5,82.55
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,91.42,72.37
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,104.53,83.27
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,117.73,94.15
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,118.77,95.04
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,119.82,95.99
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,116.6,93.4
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,113.37,90.82
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,116.38,93.5
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,119.48,96.27
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,108.02,86.8
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,96.51,77.27
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,74.96,59.11
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,53.94,41.21
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,48.34,36.5
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,42.74,31.74
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,260.98,224.35
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,446.16,378.51
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,382.73,324.14
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,321.93,271.82
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,248.04,206.79
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,170.86,137.3
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,84.53,46.28
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,8.8,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,17.62,9.02
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,29.72,20.38
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,41.75,31.34
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,54.68,42.99
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,67.47,54.32
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,80.54,65.69
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,93.56,73.25
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,79.5,61.3
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,63.27,47.56
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,46.02,32.93
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,28.81,18.42
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,48.84,35.02
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,68.92,51.54
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,50.73,36.34
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,32.56,21.25
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,256.9,203.2
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,519.79,411.17
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,424.6,337.01
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,299.94,235.91
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,314.99,248.01
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,330.48,260.26
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,202.14,158.42
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,68.99,50.69
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,43.77,30.22
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,18.61,9.63
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,28.38,17.67
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,38.16,25.73
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,391.53,321.23
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,732.43,591.47
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,605.82,490.07
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,474.82,383.96
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,239.38,195.44
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,17.64,9.14
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,340.63,286.88
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,633.78,527.25
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,591.0,493.65
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,544.41,456.94
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,480.35,403.6
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,418.04,349.88
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,337.46,279.31
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,262.12,210.35
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,157.41,95.84
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,40.45,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,15.5,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,30.19,20.66
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,45.85,36.07
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,60.96,50.46
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,72.05,60.91
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,82.75,70.72
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,66.78,55.91
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,65.87,43.28
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,131.06,85.86
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,177.88,128.07
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,213.04,164.8
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,231.19,186.92
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,276.78,219.18
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,342.54,271.4
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,365.67,295.45
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,377.63,307.92
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,329.88,270.49
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,268.66,220.18
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,389.98,321.78
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,529.7,437.23
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,544.73,449.38
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,553.73,456.71
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,508.88,419.59
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,452.73,372.7
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,416.06,342.71
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,370.07,304.8
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,548.11,457.17
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,712.77,594.71
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,684.2,571.19
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,648.98,543.04
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,584.03,489.7
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,508.63,427.36
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,290.4,246.44
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,58.61,45.29
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,263.53,227.25
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,461.68,396.25
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,523.12,449.97
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,571.08,491.56
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,514.07,442.17
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,457.77,391.99
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,378.72,321.32
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,304.49,251.57
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,164.0,109.24
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.3,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,14.71,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,30.14,21.15
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,35.76,27.34
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,41.25,32.83
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,54.08,45.03
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,83.55,72.52
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,105.65,92.7
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,132.04,109.93
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,123.53,84.74
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,174.76,107.45
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,227.81,153.07
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,287.46,207.39
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,340.52,257.41
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,393.33,306.88
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,403.65,324.81
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,392.94,320.97
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,438.34,359.34
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,492.29,404.78
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,481.45,395.75
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,458.25,375.73
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,589.21,485.69
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,728.9,600.3
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,754.64,621.05
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,777.01,638.97
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,794.68,652.62
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,808.93,663.81
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,817.05,670.52
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,821.64,674.76
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,820.2,674.27
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,815.29,671.35
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,802.63,663.05
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,792.09,656.52
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,770.16,641.49
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,745.37,624.45
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,709.67,597.94
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,671.94,569.56
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,625.82,533.57
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,582.95,498.47
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,521.92,447.27
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,462.01,395.11
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,381.78,324.91
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,306.25,255.27
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,198.41,140.09
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,72.96,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.7,2.43
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.78,23.72
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,41.04,32.35
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,48.95,40.2
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,53.32,44.44
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,57.55,48.35
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,59.15,49.58
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,79.36,51.68
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,128.06,76.18
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,179.61,114.07
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,235.66,161.79
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,288.11,209.08
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,339.06,256.66
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,390.2,304.19
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,439.37,348.89
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,488.07,392.14
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,533.17,432.04
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,576.72,469.73
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,616.19,502.65
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,653.71,533.27
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,686.61,560.29
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,716.87,584.79
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,743.65,605.65
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,767.7,623.65
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,784.35,636.05
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,797.65,646.1
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,806.31,651.64
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,811.55,654.81
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,809.95,654.26
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,804.96,651.41
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,794.44,644.61
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,785.99,639.51
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,764.01,624.64
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,739.21,607.67
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,707.3,584.06
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,673.12,558.5
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,627.05,523.67
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,579.99,486.13
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,522.78,439.14
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,466.07,390.7
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,393.67,329.11
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,321.41,264.17
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,216.3,155.71
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,90.31,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,13.49,2.66
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,27.68,19.16
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,34.34,25.91
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,40.71,32.04
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,44.22,35.4
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,47.61,38.49
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,54.41,44.51
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,79.15,47.86
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,129.13,73.31
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,181.65,111.89
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,234.19,156.31
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,287.74,203.84
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,339.99,251.23
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,392.32,298.21
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,442.24,341.99
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,491.03,383.61
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,538.67,424.26
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,581.88,460.6
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,620.84,492.29
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,657.28,521.33
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,690.93,548.56
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,721.98,573.47
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,752.43,597.01
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,780.47,617.39
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,798.3,630.51
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,812.72,641.35
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,818.52,646.32
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,820.75,648.92
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,818.97,648.32
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,813.77,645.4
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,804.26,639.74
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,786.64,628.25
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,763.83,613.26
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,738.24,596.14
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,702.77,571.64
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,665.27,545.27
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,622.33,513.43
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,575.11,476.82
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,517.5,430.86
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,460.65,383.57
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,381.76,316.43
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,307.5,250.08
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,209.28,151.94
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,86.43,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.33,6.26
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.46,23.01
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,40.5,30.9
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,47.02,37.11
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,51.45,41.22
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,55.71,45.0
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,54.68,43.82
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,83.58,47.76
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,138.2,79.54
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,190.13,118.46
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,241.52,161.71
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,294.6,208.29
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,346.18,255.23
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,397.82,301.82
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,447.17,345.21
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,498.63,389.02
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,543.23,427.25
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,586.24,463.36
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,625.81,496.07
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,663.32,526.55
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,696.68,553.1
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,727.38,577.2
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,754.54,597.32
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,778.9,613.73
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,796.68,626.22
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,811.14,636.42
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,820.88,643.54
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,827.19,648.33
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,826.1,648.92
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,821.57,647.21
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,812.59,641.21
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,800.28,632.94
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,779.04,618.57
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,760.55,606.19
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,730.58,584.4
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,698.19,560.7
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,653.58,529.46
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,607.8,496.2
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,552.04,452.42
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,496.59,407.06
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,420.09,344.41
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,347.31,281.22
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,243.11,182.43
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,137.21,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,10.48,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,19.0,9.16
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,28.83,20.22
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,35.39,26.67
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,41.64,32.57
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,44.67,35.32
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,47.6,37.84
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,51.06,40.75
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,87.38,49.77
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,141.08,81.91
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,191.8,120.28
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,243.7,164.41
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,295.76,210.05
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,345.59,254.44
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,395.64,298.54
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,443.33,339.48
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,489.6,378.1
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,464.76,362.69
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,416.31,325.79
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,522.32,410.42
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,647.94,508.65
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,679.86,533.59
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,709.35,556.92
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,734.59,577.16
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,757.16,595.34
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,773.2,607.63
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,786.1,617.68
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,792.0,622.79
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,794.62,625.71
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,791.25,623.85
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,784.69,619.83
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,688.24,547.92
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,583.92,466.8
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,309.51,252.66
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,38.11,26.29
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,128.53,102.76
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,227.48,184.71
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,200.91,163.36
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,174.38,141.91
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,143.04,115.91
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,104.49,83.35
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,76.42,59.16
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,48.22,34.65
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,26.96,15.51
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.41,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.81,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,13.34,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,22.61,12.7
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,33.27,24.45
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,39.19,30.43
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,44.89,35.94
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,48.19,39.11
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,51.37,42.05
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,57.22,47.26
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,96.63,55.7
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,148.39,87.33
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,202.45,130.57
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,255.69,177.87
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,310.29,228.22
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,346.46,270.05
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,362.72,291.51
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,430.61,346.44
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,522.17,421.63
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,568.73,462.18
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,613.59,500.43
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,654.58,534.91
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,693.33,566.88
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,727.42,594.84
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,758.64,620.16
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,785.32,640.11
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,808.89,656.99
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,826.84,670.27
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,841.31,681.08
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,849.55,687.77
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,854.19,691.99
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,853.6,693.03
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,849.49,691.81
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,837.62,684.04
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,822.48,673.98
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,800.19,659.55
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,780.74,647.3
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,745.5,621.85
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,708.13,594.54
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,661.92,559.78
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,614.59,523.08
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,555.47,474.8
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,496.83,425.04
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,423.95,361.15
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,350.74,294.33
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,241.72,191.28
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,130.32,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,50.54,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.16,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.84,14.51
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,33.88,25.45
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,40.65,32.31
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,47.12,38.66
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,50.28,41.65
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,53.33,44.4
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,58.08,48.53
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,102.55,62.18
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,165.05,117.78
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,208.87,165.74
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,239.68,189.24
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,282.41,223.74
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,322.95,257.68
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,364.71,292.91
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,396.48,320.27
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,421.42,341.08
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,458.34,371.13
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,496.77,401.85
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,520.09,420.2
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,541.41,436.63
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,465.69,376.52
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,372.89,301.61
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,345.81,280.54
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,317.0,257.49
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,345.2,280.34
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,374.39,303.38
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,365.81,296.44
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,356.77,289.43
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,277.96,226.72
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,190.98,155.94
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,185.95,152.5
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,180.99,148.74
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,121.68,99.51
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,64.22,50.62
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,50.68,39.04
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,37.16,27.28
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,32.5,23.3
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,27.84,19.26
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,22.72,14.74
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,17.61,10.16
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,13.43,6.35
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,9.26,2.51
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.55,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.85,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.95,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
