Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,56.7,45.43
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,55.41,44.2
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,53.24,42.05
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,62.0,49.62
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,98.66,61.12
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,144.65,86.15
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,194.61,122.9
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,246.1,166.01
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,299.49,212.63
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,356.04,261.7
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,408.85,307.32
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,459.97,351.94
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,510.92,395.48
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,559.44,435.44
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,607.24,473.82
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,650.64,508.67
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,692.46,541.61
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,729.52,569.51
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,764.26,595.17
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,794.52,617.0
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,822.08,636.46
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,844.18,652.26
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,859.54,663.35
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,873.32,673.45
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,883.93,681.43
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,888.12,685.01
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,889.04,686.44
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,883.2,684.29
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,874.16,680.01
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,862.44,672.91
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,843.61,660.79
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,817.7,644.33
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,789.36,626.05
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,753.09,600.6
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,714.98,573.63
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,666.36,539.24
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,617.05,503.05
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,561.86,460.64
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,506.79,417.15
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,433.16,357.79
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,361.27,297.77
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,274.44,222.91
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,195.6,152.24
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,98.01,41.21
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,27.84,17.17
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,44.95,33.54
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,62.6,49.64
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,79.74,64.98
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,87.95,72.17
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,99.08,81.65
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,114.75,94.83
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,150.98,113.82
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,177.64,134.04
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,204.47,157.15
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,234.34,180.13
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,259.63,199.72
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,306.16,234.19
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,354.95,270.88
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,387.6,296.86
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,420.38,322.56
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,360.55,278.02
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,285.54,220.18
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,417.71,322.88
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,565.09,433.64
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,595.45,455.46
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,626.16,478.0
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,673.71,513.98
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,721.76,550.02
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,690.11,525.68
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,648.77,494.43
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,664.6,507.2
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,679.44,519.0
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,692.87,530.45
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,713.65,547.06
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,669.81,515.17
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,633.43,488.56
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,653.94,506.62
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,683.48,530.67
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,659.65,515.02
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,633.87,498.14
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,619.91,489.72
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,602.58,478.66
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,571.24,456.56
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,537.68,432.39
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,478.18,385.74
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,421.03,340.1
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,358.09,291.13
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,297.67,242.17
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,216.54,174.3
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,150.34,116.36
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,73.69,34.37
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.42,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,29.42,19.34
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.39,31.31
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.72,41.13
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,61.6,50.25
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,67.98,55.97
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,74.69,61.8
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,77.53,64.04
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,114.27,73.37
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,171.43,117.96
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,219.12,161.85
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,260.94,196.72
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,302.04,231.15
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,323.95,251.6
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,331.17,259.07
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,357.98,279.75
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,384.63,299.73
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,353.64,275.46
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,311.19,241.96
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,418.53,325.07
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,538.0,414.33
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,561.47,430.82
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,584.54,447.49
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,580.72,443.64
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,570.55,435.33
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,535.27,408.62
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,496.84,379.49
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,459.01,351.77
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,425.71,327.05
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,429.06,330.18
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,432.25,332.99
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,363.45,281.89
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,282.92,220.96
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,238.68,187.22
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,194.26,152.55
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,138.64,108.69
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,83.88,64.39
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,77.31,59.25
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,70.76,53.99
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,66.54,50.76
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,62.33,47.49
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,52.99,39.72
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,43.66,31.86
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,34.81,24.35
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,25.97,16.71
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.07,9.75
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.18,2.79
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.09,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.95,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.01,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.18,3.41
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.29,8.15
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,20.39,12.85
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,26.44,18.34
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,32.49,23.77
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,44.6,34.56
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,56.73,43.03
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,66.08,50.67
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,75.44,58.24
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,87.5,68.11
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,99.26,77.65
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,141.22,111.64
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,183.21,145.01
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,184.78,145.89
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,186.21,146.79
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,217.5,171.51
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,249.42,196.43
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,277.85,218.34
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,306.98,240.58
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,275.15,215.22
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,242.09,189.09
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,264.98,207.2
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,288.3,225.4
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,273.07,213.7
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,257.46,201.77
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,249.9,196.15
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,242.2,190.38
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,183.12,143.7
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,123.9,96.15
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,116.32,90.39
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.72,84.5
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,95.81,74.07
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,82.99,63.67
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,85.77,66.15
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,88.66,68.74
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,74.04,56.76
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,59.55,44.8
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,50.21,37.16
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,40.88,29.43
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,35.28,24.74
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,29.7,19.99
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,24.11,15.19
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,18.54,10.32
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.43,5.8
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.33,1.26
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,8.58,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,14.21,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,23.71,14.69
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,32.69,23.38
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,53.95,42.71
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,81.47,67.38
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,97.65,81.61
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,113.3,95.07
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,76.39,62.21
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,101.43,54.52
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,152.44,86.28
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,206.92,128.64
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,268.01,181.18
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,324.01,231.12
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,379.91,280.64
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,436.61,329.96
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,490.16,376.4
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,543.15,421.23
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,549.7,428.47
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,540.93,421.56
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,628.98,491.99
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,732.84,573.13
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,772.44,601.6
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,809.45,626.57
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,842.21,649.52
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,872.09,670.41
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,896.28,687.32
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,917.17,702.01
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,933.61,713.17
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,946.6,722.05
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,952.61,726.8
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,955.05,729.3
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,952.46,729.6
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,946.37,727.67
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,932.79,719.29
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,915.93,708.79
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,892.36,694.41
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,872.81,682.96
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,838.76,660.07
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,802.39,635.45
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,757.05,604.13
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,710.36,571.32
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,653.78,530.55
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,597.19,488.64
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,530.96,437.62
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,463.2,382.66
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,375.91,308.57
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,295.32,236.49
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,148.9,94.26
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,10.48,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,17.84,3.91
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,27.7,18.84
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,37.01,27.99
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,42.2,33.08
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,47.16,37.72
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,50.57,40.69
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,53.78,43.35
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,58.82,47.67
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,114.66,65.32
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,167.16,100.3
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,221.82,144.63
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,275.76,192.32
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,331.11,242.39
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,385.94,291.59
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,440.9,339.82
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,497.56,387.81
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,549.19,430.45
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,597.94,469.49
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,645.35,506.18
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,689.43,540.23
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,731.64,571.98
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,769.97,599.03
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,805.94,622.59
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,837.4,643.34
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,866.07,661.97
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,891.12,677.23
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,913.14,690.37
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,927.89,699.34
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,939.26,706.12
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,946.17,710.01
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,949.63,711.7
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,946.07,708.88
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,939.09,703.97
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,925.9,695.85
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,916.5,690.47
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,892.83,675.6
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,866.3,659.01
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,832.45,637.41
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,796.29,614.14
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,750.97,584.61
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,704.33,553.65
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,651.42,516.39
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,594.68,475.23
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,524.02,422.62
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,455.88,369.29
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,368.01,297.48
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,286.74,227.27
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,174.3,114.54
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,47.55,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,10.96,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,18.08,5.85
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,29.3,20.3
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,39.45,30.13
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,44.94,35.46
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,50.17,40.33
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,52.23,42.04
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,54.22,43.57
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,63.11,42.89
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,118.38,67.47
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,169.56,101.73
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,223.38,145.04
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,277.03,191.9
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,332.03,240.78
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,386.4,289.03
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,440.86,336.29
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,497.03,384.11
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,548.05,426.83
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,595.42,464.94
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,641.07,500.62
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,684.1,534.25
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,725.27,565.78
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,761.4,592.1
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,794.88,615.2
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,824.7,636.21
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,851.76,655.3
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,872.34,668.65
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,889.69,679.84
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,908.42,693.05
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,918.87,700.64
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,919.12,701.73
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,915.92,700.66
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,909.95,698.83
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,900.75,694.89
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,879.86,681.57
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,861.36,670.08
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,802.33,629.26
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,742.15,587.31
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,659.69,526.48
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,585.51,470.21
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,572.62,463.23
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,555.41,452.28
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,494.43,405.14
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,435.76,358.88
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,402.12,333.25
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,366.67,304.36
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,283.24,233.35
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,206.62,165.96
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,105.89,70.93
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.98,3.32
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,29.58,20.14
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,45.45,34.85
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,64.27,52.0
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,82.81,68.61
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,99.67,83.39
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,116.37,97.72
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,131.88,105.31
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,157.79,124.74
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,185.91,145.64
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,216.5,168.66
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,246.41,192.19
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,277.99,217.22
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,284.76,223.08
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,288.31,225.96
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,334.34,261.31
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,379.71,295.98
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,395.87,307.84
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,406.15,315.05
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,446.29,346.02
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,492.09,381.06
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,416.05,321.84
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,332.13,255.95
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,373.38,287.82
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,416.17,320.36
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,393.11,302.68
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,368.82,284.18
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,429.62,331.36
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,492.39,379.21
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,516.03,397.28
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,530.85,409.01
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,427.61,331.29
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,333.27,258.94
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,334.94,261.09
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,336.55,262.95
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,185.95,145.7
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,40.94,28.18
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,89.21,68.05
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,141.63,110.93
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,135.62,106.53
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,129.86,102.38
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,112.23,88.19
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,94.49,73.72
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,76.6,59.0
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,58.5,43.8
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,42.45,30.0
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,26.93,16.54
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.3,5.51
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.81,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.77,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.26,1.05
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,20.4,11.82
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,31.57,21.93
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,45.55,34.48
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,59.08,46.51
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,73.18,58.86
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,87.13,70.89
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,117.84,92.68
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,149.69,118.0
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,177.0,138.17
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,214.85,166.78
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,222.71,173.35
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,227.94,177.65
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,253.68,197.32
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,280.48,217.68
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,298.24,231.3
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,316.3,245.11
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,331.49,256.16
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,346.75,267.18
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,361.86,278.45
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,377.14,289.78
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,386.72,296.71
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,396.07,303.46
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,540.88,416.18
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,695.67,532.61
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,624.4,477.27
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,543.86,415.04
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,451.48,346.13
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,362.09,277.9
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,344.3,264.87
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,325.97,251.21
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,288.98,223.46
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,261.64,202.91
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,239.37,185.83
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,216.94,168.57
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,200.9,156.6
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,184.81,144.48
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,177.29,138.9
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,169.92,133.42
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,140.19,109.77
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,110.47,85.83
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,95.87,74.14
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,81.22,62.22
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,65.95,49.69
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,50.56,36.82
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,37.16,25.36
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,24.13,14.11
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,13.9,4.59
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.81,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,4.4
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,26.46,17.53
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,39.89,29.9
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,54.95,43.67
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,69.85,57.08
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,41.8,31.98
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.05,5.21
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,92.09,72.37
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,164.25,130.45
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,191.74,151.18
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,221.21,173.8
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,251.8,186.44
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,340.36,250.87
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,392.6,296.63
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,446.23,342.79
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,475.88,370.02
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,492.62,384.58
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,561.71,440.07
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,648.79,508.95
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,692.86,543.96
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,735.23,577.42
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,775.44,607.69
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,813.82,634.95
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,845.36,658.21
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,874.13,679.56
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,758.25,592.36
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,608.92,473.31
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,677.13,528.58
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,747.49,584.24
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,782.46,612.81
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,815.46,640.18
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,895.54,704.57
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,953.6,748.87
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,941.12,741.2
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,925.35,731.59
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,903.03,717.89
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,877.85,702.1
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,845.92,679.94
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,818.4,661.04
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,775.14,630.85
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,730.39,599.11
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,675.06,558.48
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,619.6,516.69
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,551.74,463.11
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,490.39,411.41
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,403.3,336.4
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,322.66,263.8
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,211.51,156.33
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,78.54,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,13.34,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,22.49,12.97
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,30.23,21.82
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,37.57,29.07
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,41.48,32.98
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,45.22,36.54
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,51.58,42.32
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,53.35,43.75
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,79.38,47.09
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,132.09,74.67
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,185.49,114.75
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,241.16,162.8
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,303.19,218.88
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,359.58,270.63
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,414.94,320.92
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,470.33,369.91
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,523.49,415.65
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,575.86,459.19
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,625.12,498.87
