Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,672.87,536.03
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,717.64,569.48
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,760.34,600.26
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,798.44,626.15
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,833.97,649.31
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,865.61,669.47
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,894.29,687.4
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,918.42,702.09
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,939.32,714.54
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,954.43,724.42
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,966.05,732.08
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,971.75,735.12
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,973.86,735.96
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,970.7,734.24
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,964.04,730.39
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,950.16,722.43
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,932.99,712.44
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,909.6,697.73
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,883.35,681.15
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,848.51,658.59
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,818.45,639.33
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,774.47,610.06
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,729.07,579.39
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,672.77,539.46
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,616.43,498.54
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,552.03,451.46
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,486.15,399.87
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,401.37,330.27
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,322.66,262.03
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,215.4,161.15
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,85.73,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,21.31,12.16
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,28.18,19.65
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,34.72,25.93
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,38.36,29.43
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,45.96,36.35
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,47.94,37.95
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,49.87,39.42
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,79.38,43.84
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,131.41,71.41
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,184.32,110.6
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,245.99,162.3
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,301.09,211.31
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,357.11,261.51
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,412.02,310.38
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,466.87,358.11
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,519.21,402.45
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,570.74,444.8
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,619.54,483.99
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,666.83,520.95
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,710.87,555.44
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,752.89,587.74
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,791.03,614.19
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,826.62,638.32
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,857.78,660.15
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,886.02,679.92
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,909.07,695.04
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,928.87,707.95
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,943.61,718.48
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,954.91,726.77
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,959.23,730.76
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,960.04,732.51
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,955.77,731.98
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,948.07,729.23
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,931.7,719.08
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,912.31,706.95
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,887.9,690.65
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,867.9,677.61
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,828.42,650.51
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,787.2,622.07
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,741.49,591.2
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,698.49,561.81
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,635.27,516.28
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,573.21,470.18
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,503.73,415.57
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,436.76,360.86
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,345.41,284.04
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,259.62,209.46
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,167.51,124.35
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,69.31,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.28,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,26.81,17.43
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,34.78,26.08
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,42.37,33.54
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,46.44,37.58
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,50.33,41.27
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,52.77,43.38
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,55.05,45.28
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,94.35,56.71
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,146.44,86.68
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,200.9,129.43
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,257.24,179.01
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,313.06,230.29
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,370.06,282.8
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,425.81,333.61
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,485.98,386.53
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,539.06,433.1
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,591.48,477.81
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,641.07,518.05
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,689.25,556.11
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,733.67,591.28
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,776.13,624.13
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,814.9,651.54
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,851.24,675.83
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,882.56,697.47
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,911.0,716.93
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,936.43,733.21
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,958.78,747.27
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,973.4,756.92
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,984.55,764.28
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,991.42,767.37
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,994.71,768.13
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,991.09,765.7
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,983.97,761.06
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,970.88,752.97
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,954.44,742.76
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,929.92,727.86
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,909.74,716.11
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,875.97,693.85
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,839.79,669.84
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,794.4,639.17
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,747.55,606.96
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,691.24,565.88
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,639.08,527.06
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,569.29,474.33
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,501.64,420.07
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,414.7,346.74
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,333.72,275.21
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,224.36,173.96
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,113.16,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,42.61,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,24.62,16.02
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,32.68,24.5
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,40.31,31.99
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,44.06,35.65
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,47.64,38.96
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,50.56,41.45
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,53.27,43.65
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,95.63,56.4
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,146.77,86.69
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,199.02,127.62
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,253.68,175.34
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,308.38,225.27
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,364.13,276.18
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,423.73,328.76
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,477.88,375.61
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,530.06,420.22
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,581.5,462.89
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,629.6,501.89
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,675.99,538.51
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,719.62,573.06
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,761.3,605.49
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,797.78,631.25
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,831.39,654.18
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,862.05,676.13
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,889.96,696.12
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,910.88,709.89
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,928.5,721.42
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,942.75,731.71
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,953.73,739.86
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,963.53,747.67
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,963.49,748.75
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,875.98,687.62
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,777.24,613.77
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,745.71,591.68
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,712.63,567.79
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,696.9,558.64
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,678.69,547.49
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,509.45,414.99
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,334.68,273.42
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,276.81,227.6
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,219.73,181.02
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,192.34,158.99
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,165.19,136.65
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,127.27,104.74
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,99.33,80.73
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,72.98,57.64
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,46.29,34.01
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,26.48,15.88
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.34,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.29,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,16.31,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,30.37,20.24
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,35.73,26.12
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,40.85,31.16
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,44.97,35.09
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,48.89,38.67
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,81.6,67.99
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,117.73,99.92
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,108.16,71.19
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,143.75,80.74
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,196.99,122.38
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,259.05,175.76
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,313.8,225.53
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,369.41,276.28
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,423.74,324.94
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,478.06,372.37
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,529.81,417.39
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,580.7,460.61
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,628.79,499.87
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,675.33,536.92
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,573.09,455.54
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,440.78,346.43
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,403.35,317.1
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,362.85,284.82
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,518.33,409.05
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,684.86,537.93
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,501.41,395.59
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,299.66,234.75
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,541.86,430.1
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,780.66,614.19
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,594.87,470.12
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,391.44,308.13
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,688.57,550.95
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,942.33,743.24
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,583.47,472.36
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,168.37,132.04
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,432.34,352.35
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,675.95,547.4
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,412.03,337.23
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,138.14,109.23
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,166.03,133.64
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,206.07,167.86
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,170.49,138.67
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,146.1,118.53
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,318.87,268.85
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,455.56,382.82
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,377.52,315.33
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,304.3,250.11
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,203.08,157.54
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,99.03,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,36.2,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.25,0.0
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,27.0,18.09
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,33.14,24.43
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,39.01,30.07
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,42.43,33.39
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,45.7,36.4
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,51.7,41.72
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,53.05,42.73
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,99.05,54.17
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,152.17,87.32
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,205.92,130.02
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,268.51,184.25
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,324.32,235.1
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,380.91,286.64
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,436.07,335.76
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,491.32,383.6
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,544.43,429.14
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,596.69,472.71
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,646.27,512.34
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,694.36,549.71
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,738.67,584.38
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,780.87,616.28
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,819.22,642.44
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,855.01,666.57
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,637.64,504.11
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,377.35,295.79
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,280.54,221.16
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,177.9,139.57
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,494.47,395.57
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,815.24,635.07
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,821.61,638.79
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,825.62,643.31
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,829.43,648.21
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,830.34,651.15
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,630.02,499.83
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,419.62,334.0
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,303.59,243.88
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,179.71,143.71
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,153.27,122.58
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,126.82,101.04
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,104.09,82.59
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,81.38,63.88
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,378.6,321.65
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,623.49,519.21
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,555.4,464.03
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,489.45,409.97
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,409.08,341.85
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,333.91,275.29
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,230.7,181.57
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,127.5,17.07
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,47.81,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.01,2.14
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,28.65,19.75
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,34.7,26.03
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,40.5,31.68
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,65.67,55.03
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,98.67,85.28
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,115.61,100.35
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,127.49,110.6
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,150.27,118.84
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,189.05,142.9
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,208.88,146.21
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,276.43,194.86
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,333.48,248.59
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,391.4,303.27
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,447.8,356.12
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,504.22,407.91
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,558.23,456.56
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,611.35,503.25
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,662.04,545.84
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,711.14,585.97
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,695.31,571.07
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,662.85,541.55
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,764.0,625.63
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,872.97,709.97
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,905.3,733.22
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,934.64,754.48
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,958.53,771.95
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,979.09,787.03
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,994.53,798.42
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1006.43,807.34
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1012.54,812.17
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1015.04,814.54
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1011.88,812.6
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1005.16,808.23
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,990.92,798.9
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,973.39,787.31
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,949.66,772.33
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,922.98,755.19
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,894.88,735.58
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,857.26,708.71
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,812.56,676.88
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,766.34,643.46
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,707.12,598.04
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,652.35,555.32
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,584.13,500.46
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,517.85,444.44
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,432.35,370.06
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,352.35,297.57
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,245.67,198.77
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,140.29,37.45
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,53.15,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,12.98,2.95
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,26.57,18.51
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,32.74,24.88
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,38.6,30.65
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,41.64,33.59
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,49.03,40.43
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,51.68,42.64
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,58.03,48.18
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,107.53,60.13
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,160.13,95.08
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,214.12,139.19
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,269.59,187.62
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,330.64,241.33
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,385.99,289.68
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,439.58,335.45
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,492.45,378.92
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,543.61,421.38
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,593.95,462.11
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,640.55,498.97
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,684.95,533.31
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,727.26,565.94
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,767.63,596.65
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,802.15,621.13
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,833.82,643.25
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,862.74,663.37
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,888.95,681.67
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,909.81,695.79
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,927.63,707.94
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,888.92,682.29
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,832.1,639.73
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,848.89,653.38
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,865.46,666.08
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,910.4,700.46
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,944.1,724.76
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,928.04,715.24
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,909.0,704.26
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,883.25,688.11
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,859.6,673.49
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,824.09,650.34
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,786.55,625.61
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,662.84,536.71
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,540.8,443.48
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,561.31,463.21
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,579.2,478.95
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,510.36,425.11
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,443.8,371.64
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,363.71,304.39
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,288.04,238.35
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,194.51,154.62
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,100.71,34.53
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,35.43,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,15.77,5.51
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,31.23,22.11
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,49.79,39.58
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,68.09,56.6
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,86.21,73.14
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,99.64,85.09
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,119.46,102.48
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,139.93,114.04
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,136.59,109.84
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,131.22,106.12
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,160.12,129.32
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,190.01,153.03
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,196.51,157.78
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,202.59,162.21
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,269.39,214.5
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,346.94,274.52
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,421.78,332.91
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,521.99,411.45
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,585.61,462.33
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,661.66,522.58
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,702.28,553.34
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,741.51,582.59
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,778.21,609.75
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,813.5,634.79
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,750.9,583.93
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,669.17,517.37
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,788.79,611.94
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,907.65,699.88
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,920.7,708.45
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,930.69,715.6
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,934.28,718.74
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,934.69,719.83
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,746.89,581.7
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,534.9,416.53
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,619.56,485.66
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,688.3,541.38
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,766.24,603.94
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,829.29,652.77
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,788.58,623.88
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,746.47,594.34
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,652.37,524.85
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,567.95,460.66
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,510.0,415.87
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,454.03,371.61
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,381.61,314.57
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,323.78,267.39
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,258.98,212.84
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,197.93,159.96
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,126.98,97.47
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,46.82,16.1
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,17.94,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,22.14,10.59
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,37.95,27.35
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,55.8,43.91
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,73.12,59.78
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,87.36,72.62
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,101.19,84.82
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,93.0,77.24
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,93.73,73.89
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,112.07,88.92
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,130.51,103.84
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,87.44,67.7
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,40.01,27.95
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,159.19,125.09
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,274.09,215.65
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,179.41,140.69
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,72.77,54.56
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,89.56,68.31
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,106.11,81.65
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,149.24,116.15
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,192.72,150.35
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,199.76,155.73
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,206.86,161.27
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,208.5,162.55
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,210.13,163.87
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,211.28,164.81
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,212.43,165.77
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,444.57,348.66
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,684.79,526.22
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,584.28,449.62
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,477.03,368.17
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,432.72,335.45
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,387.18,301.08
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,436.92,340.66
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,499.48,388.95
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,300.71,237.02
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,112.68,86.63
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,383.35,308.75
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,629.59,497.97
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,731.6,577.88
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,809.08,635.18
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,766.5,605.68
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,722.5,575.73
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,678.95,544.52
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,630.7,509.13
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,565.81,461.63
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,502.72,412.39
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,423.71,348.1
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,349.58,284.84
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,248.24,196.26
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,150.43,74.05
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,56.36,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.3,10.41
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,31.43,22.56
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,37.78,28.85
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,43.82,34.56
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,46.98,37.49
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,49.99,40.13
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,51.26,41.1
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,72.97,46.66
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,121.86,68.56
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,173.96,105.21
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,227.36,149.78
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,282.78,199.04
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,337.81,249.32
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,399.34,304.31
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,453.68,352.19
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,507.45,398.12
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,558.39,439.99
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,608.53,479.57
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,655.78,515.27
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,701.23,548.04
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,744.04,580.14
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,784.94,609.88
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,821.67,633.61
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,855.92,655.32
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,885.74,675.0
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,912.78,692.72
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,933.32,704.69
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,950.64,714.51
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,915.8,689.66
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,862.98,649.7
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,870.58,655.85
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,877.97,661.15
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,835.74,631.11
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,793.75,601.5
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,776.6,590.41
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,757.13,577.46
