Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,711.59,546.21
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,665.48,514.36
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,613.09,478.83
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,572.9,451.27
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,513.82,408.91
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,455.87,366.47
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,408.92,331.06
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,363.22,295.74
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,317.56,260.89
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,272.31,225.01
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,206.49,170.31
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,153.86,124.91
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,97.69,75.33
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,33.72,14.19
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,14.59,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.51,11.92
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.03,24.1
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,39.73,30.74
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,46.09,36.81
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,49.94,40.37
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,53.57,43.57
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,55.38,44.92
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,74.97,46.84
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,128.55,74.7
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,179.31,110.87
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,231.42,154.4
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,285.41,202.08
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,338.8,250.01
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,393.25,298.3
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,446.93,345.0
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,504.86,393.52
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,555.14,435.68
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,604.76,476.22
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,651.84,512.85
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,697.54,547.41
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,740.14,578.55
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,780.9,607.22
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,816.95,631.01
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,850.62,652.93
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,880.09,672.67
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,906.82,690.46
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,930.07,704.95
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,950.34,717.43
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,964.0,726.87
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,974.37,734.28
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,979.48,738.31
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,981.2,740.26
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,976.82,738.3
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,969.15,734.3
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,955.31,726.29
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,946.1,721.61
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,921.54,707.37
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,894.23,691.32
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,860.7,669.96
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,824.97,646.9
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,780.46,617.38
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,734.63,586.47
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,683.91,550.27
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,629.11,510.24
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,561.97,460.65
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,496.79,409.71
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,416.13,343.53
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,340.5,278.74
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,242.8,193.78
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,150.15,88.27
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,55.31,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.1,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,23.4,13.92
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,33.74,24.9
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,40.42,31.53
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,46.75,37.58
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,50.17,40.73
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,53.4,43.57
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,54.49,44.27
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,83.46,51.93
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,132.42,76.53
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,184.61,114.65
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,237.84,159.49
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,293.0,208.33
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,347.52,257.68
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,402.96,307.25
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,462.11,358.73
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,515.7,404.55
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,566.47,447.46
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,616.43,488.6
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,663.84,525.93
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,709.72,561.07
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,751.89,593.34
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,792.07,622.84
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,828.59,647.22
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,862.67,669.61
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,892.02,689.49
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,918.57,707.31
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,891.65,686.8
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,848.0,650.35
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,922.59,707.39
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,982.99,748.19
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,937.03,715.07
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,874.25,668.71
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,833.83,640.57
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,793.07,611.68
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,782.69,606.1
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,769.66,598.45
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,844.6,656.92
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,899.83,697.44
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,864.13,673.36
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,826.35,648.46
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,781.84,618.95
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,740.26,591.15
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,684.18,550.94
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,628.25,510.09
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,560.58,459.96
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,494.92,408.64
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,412.9,341.81
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,336.0,276.34
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,238.32,191.05
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,146.46,91.02
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,53.4,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,10.01,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,18.63,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,25.38,15.9
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,34.48,25.54
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,40.25,31.29
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,45.75,36.53
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,48.43,38.98
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,50.98,41.19
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,57.42,46.75
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,84.79,50.18
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,134.36,78.16
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,174.58,109.64
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,235.66,158.41
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,300.03,212.48
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,361.62,267.21
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,417.47,316.63
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,471.86,363.72
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,526.03,409.13
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,577.81,451.22
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,628.64,491.15
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,676.49,527.79
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,722.71,562.16
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,766.0,594.58
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,807.2,623.56
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,844.11,647.56
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,878.49,669.59
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,908.56,689.79
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,935.7,708.01
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,958.46,721.92
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,978.01,733.73
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,992.02,742.78
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,1002.61,749.71
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,1006.91,753.16
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,1007.72,754.5
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,1003.12,751.9
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,995.11,747.24
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,980.97,739.21
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,963.66,729.22
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,938.44,713.45
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,910.43,695.88
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,883.36,678.96
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,846.52,655.17
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,801.09,625.45
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,754.31,594.36
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,698.54,555.05
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,646.77,517.92
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,580.36,470.46
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,515.81,421.12
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,435.2,356.26
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,359.56,292.52
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,261.53,208.23
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,170.63,110.48
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,63.56,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,7.63,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.59,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,24.68,15.55
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,36.04,26.93
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,42.16,32.88
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,47.97,38.29
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,50.91,40.95
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,53.7,43.33
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,54.77,43.99
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,84.71,48.98
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,139.45,80.29
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,191.49,118.72
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,244.54,162.95
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,299.51,210.57
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,353.39,258.08
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,408.17,305.62
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,466.35,354.59
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,518.46,397.53
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,569.1,438.07
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,619.01,476.82
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,665.46,511.94
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,710.46,545.07
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,752.37,575.94
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,792.37,604.14
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,828.31,627.14
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,861.86,648.31
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,891.21,667.74
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,917.81,685.32
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,940.16,700.1
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,959.48,712.96
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,972.95,722.06
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,983.15,729.18
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,987.71,731.37
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,988.92,731.55
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,983.87,728.64
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,975.53,723.77
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,960.64,715.31
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,950.62,710.27
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,926.54,696.67
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,899.73,681.35
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,865.13,659.39
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,828.36,635.85
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,783.25,606.47
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,741.1,578.8
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,686.68,540.67
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,632.24,501.84
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,565.01,454.08
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,499.74,404.9
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,420.13,341.4
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,345.33,279.01
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,249.5,197.49
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,161.59,107.29
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,59.01,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,8.1,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.48,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.01,14.84
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,33.95,24.55
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,40.15,30.37
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,46.03,35.63
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,49.06,38.3
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,51.92,40.7
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,54.15,42.45
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,88.04,49.63
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,142.1,80.77
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,193.42,118.07
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,245.21,160.36
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,298.65,205.35
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,352.07,250.75
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,406.47,295.97
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,464.17,341.76
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,516.99,382.43
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,567.35,420.78
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,616.96,457.14
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,663.5,489.05
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,708.58,518.61
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,750.54,546.67
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,790.57,571.59
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,826.58,591.9
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,860.18,610.36
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,889.46,628.06
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,915.99,644.06
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,938.19,657.19
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,957.35,668.55
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,970.73,676.77
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,980.81,683.18
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,985.25,687.44
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,986.33,689.88
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,980.62,687.32
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,971.61,682.96
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,957.13,676.44
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,939.62,668.13
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,922.58,658.29
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,895.06,641.91
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,861.04,622.42
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,824.91,601.44
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,780.12,573.7
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,734.05,544.78
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,683.85,512.5
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,629.92,476.87
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,564.59,434.7
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,501.1,390.42
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,422.73,331.5
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,349.1,273.08
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,256.47,197.42
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,172.32,114.62
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,63.35,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,20.59,0.84
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,29.12,19.22
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.65,29.51
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,49.24,38.41
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,58.38,46.62
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,63.98,51.54
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,69.24,56.0
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,91.29,74.89
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,140.08,101.6
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,157.44,104.45
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,194.53,126.87
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,244.56,168.71
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,292.81,209.54
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,339.58,249.2
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,381.23,283.45
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,420.23,314.3
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,459.13,343.45
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,520.62,389.81
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,606.63,453.8
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,651.46,485.89
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,694.9,516.34
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,735.14,544.62
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,773.73,571.14
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,807.05,593.5
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,837.96,613.54
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,822.66,600.47
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,796.56,579.03
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,780.99,567.62
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,761.97,553.72
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,791.93,575.43
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,820.65,595.88
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,826.95,600.97
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,831.0,604.89
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,747.34,547.04
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,673.56,495.14
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,698.5,515.76
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,732.71,541.58
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,704.88,523.85
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,662.26,496.61
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,702.64,529.78
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,727.95,551.31
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,695.69,529.72
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,661.97,506.83
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,596.52,461.11
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,537.7,419.12
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,471.42,371.44
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,407.77,323.81
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,335.69,267.01
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,268.1,211.66
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,178.15,137.37
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,104.41,69.5
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,36.72,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.68,1.89
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,35.28,24.48
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,52.05,40.33
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,67.73,54.73
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,82.84,68.32
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,74.97,61.39
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,70.49,57.32
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,87.0,71.58
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,127.95,89.66
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,163.6,110.54
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,205.5,141.1
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,253.9,179.24
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,310.0,225.29
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,358.54,267.27
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,408.65,309.94
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,456.65,350.12
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,511.6,394.74
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,559.63,433.79
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,607.37,471.61
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,652.26,505.43
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,696.31,537.67
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,737.07,567.69
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,776.27,595.94
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,810.51,618.64
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,842.63,639.06
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,870.76,657.47
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,896.38,674.08
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,917.42,686.58
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,935.64,697.2
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,908.57,678.32
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,870.32,648.38
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,776.04,580.74
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,670.94,504.32
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,723.42,546.08
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,785.16,592.37
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,767.09,580.15
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,746.99,567.21
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,807.42,614.28
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,856.95,649.93
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,819.92,625.3
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,781.19,600.12
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,735.54,570.5
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,688.98,539.74
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,631.75,499.31
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,574.88,457.69
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,504.1,405.73
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,440.86,357.48
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,364.2,296.05
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,292.8,236.57
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,209.57,166.06
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,134.78,95.06
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,45.5,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.63,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,14.85,2.61
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,35.09,24.61
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,54.36,42.61
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,71.22,58.09
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,89.34,74.34
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,100.72,84.26
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,105.34,87.98
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,129.16,108.08
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,157.24,121.46
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,189.53,142.94
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,220.56,164.36
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,257.87,189.56
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,300.44,221.0
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,342.36,258.59
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,366.14,279.96
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,401.09,307.18
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,436.48,334.17
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,458.97,350.71
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,471.77,359.48
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,530.7,403.86
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,599.65,454.99
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,599.54,453.34
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,590.75,445.39
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,623.74,468.96
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,657.61,492.72
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,692.62,518.74
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,728.32,545.18
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,714.08,534.17
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,697.03,521.38
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,717.84,537.42
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,737.76,552.64
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,718.86,539.59
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,698.24,525.52
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,701.51,529.36
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,703.02,531.92
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,529.65,405.04
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,356.16,273.15
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,329.34,254.35
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,302.23,234.62
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,514.1,405.1
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,700.94,548.65
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,710.94,556.78
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,706.87,555.47
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,643.04,509.49
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,580.38,462.9
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,509.95,410.4
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,446.99,361.73
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,369.77,299.77
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,298.03,240.01
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,214.62,169.23
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,139.57,99.14
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,47.66,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.95,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.26,2.52
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.89,6.73
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,18.54,10.91
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,23.19,15.06
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,27.84,19.16
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,25.53,16.99
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,23.21,13.95
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,52.09,38.05
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,81.06,61.9
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,123.61,96.25
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,165.61,129.52
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,204.48,159.9
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,244.44,190.9
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,267.67,208.69
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,299.15,232.88
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,304.29,236.56
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,308.87,239.84
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,321.08,248.58
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,333.48,257.4
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,304.39,234.89
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,274.1,211.46
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,265.06,204.48
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,255.74,197.26
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,196.59,151.23
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,136.54,103.99
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,418.48,326.39
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,711.0,540.28
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,609.27,464.12
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,500.85,383.47
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,371.97,287.53
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,233.85,181.2
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,246.27,191.51
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,258.95,201.65
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,326.56,254.94
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,385.83,301.02
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,305.29,239.5
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,214.44,168.7
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,191.2,150.77
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,167.96,132.48
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,168.72,133.67
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,169.73,135.03
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,149.87,119.14
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,130.17,103.25
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,109.56,86.63
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,88.84,69.58
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,69.15,52.96
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,49.11,35.79
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,32.21,21.17
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,16.69,7.29
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.34,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,11.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.83,7.27
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.03,20.46
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,40.15,30.13
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,45.6,35.33
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,50.77,40.04
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,53.94,42.79
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,56.91,45.24
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,59.81,47.47
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,104.47,57.97
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,157.87,93.0
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,208.31,132.38
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,258.7,175.4
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,311.03,221.29
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,362.93,266.94
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,415.63,312.42
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,472.2,359.68
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,523.58,401.78
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,571.91,441.13
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,619.38,478.8
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,550.66,424.27
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,459.68,349.95
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,370.96,283.7
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,276.0,211.09
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,477.67,367.3
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,693.07,525.38
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,641.46,484.77
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,579.83,437.85
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,574.79,433.68
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,568.63,428.45
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,346.35,264.92
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,124.84,93.55
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,161.6,122.89
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,198.91,152.18
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,602.05,469.86
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,958.07,720.81
