Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,942.61,708.62
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,924.25,697.65
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,899.09,683.09
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,871.39,666.76
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,701.65,546.34
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,529.58,415.44
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,633.79,501.16
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,716.55,566.05
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,663.43,527.7
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,610.28,489.53
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,546.09,442.54
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,483.65,394.87
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,409.9,335.57
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,340.08,277.08
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,250.08,200.2
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,171.86,127.21
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,80.55,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,11.91,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.59,8.76
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,30.29,21.01
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,39.92,30.24
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,45.39,35.46
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,50.57,40.21
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,53.76,42.98
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,56.74,45.46
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,63.75,51.34
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,109.94,61.85
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,164.07,98.07
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,215.14,138.15
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,266.79,182.1
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,320.18,228.24
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,372.92,273.32
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,426.52,317.55
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,478.82,359.12
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,535.08,401.35
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,584.54,437.86
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,633.23,472.21
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,679.09,502.84
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,723.55,531.35
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,764.42,559.04
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,803.43,583.62
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,838.15,604.75
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,870.49,624.31
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,898.99,642.64
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,924.82,659.39
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,949.12,675.1
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,970.59,689.14
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,983.55,698.29
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,993.22,705.67
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,997.29,709.78
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,998.04,712.05
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,992.96,709.82
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,984.6,705.78
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,969.35,697.59
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,951.13,687.7
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,934.96,679.23
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,908.16,663.97
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,873.5,644.55
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,836.78,623.54
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,792.7,597.58
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,747.33,570.2
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,696.52,537.25
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,641.84,500.66
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,578.09,457.5
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,515.98,412.4
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,437.93,352.33
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,364.39,292.92
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,273.14,216.9
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,190.22,141.6
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,89.47,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,12.87,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,21.13,10.39
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.92,22.23
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.26,31.97
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,49.06,38.23
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,54.49,43.02
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,57.46,45.55
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,60.25,47.8
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,68.9,46.37
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,112.95,63.58
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,159.91,94.39
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,215.25,137.94
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,265.5,180.54
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,317.77,225.78
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,369.15,270.28
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,421.51,314.7
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,472.96,357.38
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,528.88,402.08
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,577.21,440.71
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,624.79,477.78
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,669.97,511.33
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,713.76,542.99
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,754.08,572.53
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,792.55,598.79
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,826.5,620.78
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,858.0,640.97
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,885.48,659.32
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,910.31,675.91
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,865.86,644.99
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,803.12,596.54
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,891.21,663.93
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,964.7,714.27
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,889.42,663.38
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,794.4,593.42
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,882.73,661.67
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,957.0,713.33
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,936.96,700.46
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,914.22,686.56
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,856.66,649.41
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,792.85,607.29
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,704.7,543.99
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,624.42,485.0
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,656.51,514.09
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,685.03,537.97
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,623.1,493.01
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,558.29,444.33
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,495.94,397.97
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,435.51,351.51
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,377.08,305.13
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,320.72,258.37
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,235.98,186.9
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,159.9,118.63
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,76.71,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,13.82,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.67,11.88
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.78,25.36
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,48.33,37.06
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,57.19,45.18
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,65.62,52.67
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,71.02,57.28
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,75.9,61.3
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,87.41,60.69
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,129.09,78.69
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,173.14,107.93
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,220.42,144.85
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,267.9,184.57
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,318.01,227.28
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,367.67,269.78
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,423.26,315.94
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,471.5,355.6
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,521.96,396.07
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,570.54,434.72
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,620.76,473.49
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,665.7,506.87
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,709.85,538.85
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,749.53,568.13
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,787.43,594.27
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,823.0,617.42
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,856.61,639.05
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,884.5,657.7
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,909.75,674.59
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,928.51,687.45
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,944.18,698.38
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,956.01,706.57
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,964.74,712.83
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,967.53,715.59
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,967.16,716.43
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,961.13,713.02
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,960.23,713.25
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,943.61,703.32
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,924.15,691.65
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,899.3,677.14
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,871.94,660.9
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,836.54,638.01
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,803.83,616.91
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,759.5,587.79
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,714.15,557.57
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,659.97,519.53
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,606.02,480.96
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,542.33,434.01
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,480.41,386.58
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,405.24,327.05
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,331.76,266.74
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,247.58,195.93
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,172.32,128.61
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,82.95,2.95
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,14.77,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,25.47,14.38
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,40.97,29.62
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,55.97,43.28
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,55.08,42.81
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,56.41,43.99
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,66.83,53.05
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,76.46,61.26
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,89.54,61.06
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,130.63,79.64
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,187.45,130.04
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,233.81,175.48
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,267.94,198.66
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,319.68,236.7
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,356.17,262.62
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,414.18,306.96
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,466.83,349.01
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,515.9,387.38
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,562.85,423.91
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,609.42,459.22
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,653.61,491.13
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,697.12,521.7
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,669.92,498.31
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,622.19,459.6
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,640.07,472.62
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,657.1,484.51
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,703.48,518.6
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,754.7,555.49
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,696.47,512.42
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,629.93,463.61
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,796.64,588.8
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,950.12,694.98
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,955.2,697.93
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,957.17,700.39
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,795.76,590.58
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,609.54,454.63
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,775.59,581.66
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,908.31,675.77
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,700.32,529.81
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,474.73,361.12
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,546.92,419.46
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,598.57,460.89
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,504.78,391.55
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,401.78,314.43
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,363.91,286.64
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,325.92,257.97
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,285.08,227.0
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,244.47,195.38
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,200.39,159.9
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,157.29,124.25
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,111.53,85.57
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,67.11,47.12
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,26.68,0.47
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.53,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,18.56,9.25
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,36.91,26.31
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,54.59,42.31
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,73.22,58.86
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,88.07,71.79
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,98.76,80.96
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,105.95,86.94
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,129.7,99.26
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,158.18,123.43
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,190.38,145.74
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,229.12,173.16
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,266.65,200.7
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,308.78,232.13
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,347.78,261.29
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,401.86,302.41
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,430.19,324.49
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,454.68,342.87
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,521.62,394.37
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,612.99,463.89
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,658.14,496.74
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,700.09,526.94
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,738.9,555.13
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,776.03,580.61
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,809.31,602.23
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,840.47,622.33
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,867.67,640.6
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,892.4,657.27
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,829.41,612.61
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,742.79,546.83
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,852.51,630.92
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,953.59,701.47
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,755.58,562.39
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,518.75,385.87
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,678.98,507.5
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,826.36,614.36
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,825.33,614.72
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,821.12,614.13
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,743.96,560.22
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,655.0,497.57
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,345.1,269.49
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,31.62,19.89
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,35.79,23.53
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,39.97,27.09
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,35.3,23.38
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,30.64,19.64
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,25.98,15.91
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,21.33,12.12
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,16.68,8.27
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.04,4.37
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.33,1.2
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.62,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.31,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.81,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.36,13.46
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,33.01,23.12
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,41.57,31.09
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,46.51,35.66
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,51.19,39.78
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,53.54,41.71
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,55.72,43.42
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,76.27,45.37
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,122.2,67.39
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,175.34,104.8
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,225.56,144.89
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,276.51,188.18
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,329.22,233.48
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,380.73,277.95
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,432.98,322.09
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,488.74,367.06
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,538.82,406.48
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,586.53,442.75
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,633.41,477.22
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,676.83,508.07
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,718.54,536.78
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,757.29,563.37
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,794.16,586.64
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,826.76,606.05
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,856.99,623.67
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,883.79,640.12
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,908.03,654.85
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,927.76,666.67
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,944.64,676.71
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,955.78,685.35
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,963.84,692.21
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,965.08,694.14
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,971.46,699.44
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,965.12,698.19
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,955.69,695.17
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,937.8,685.93
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,917.17,674.93
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,892.54,659.84
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,865.48,643.17
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,835.74,625.13
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,799.66,602.64
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,634.75,488.05
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,474.32,368.96
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,522.97,409.67
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,547.98,431.14
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,488.39,386.76
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,430.97,343.26
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,364.93,291.61
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,302.48,240.94
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,227.77,178.95
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,159.92,120.0
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,79.65,27.12
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.18,3.26
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.82,7.53
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,20.39,12.57
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,25.97,17.55
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,32.02,22.9
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,38.08,28.19
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,39.49,27.81
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,40.9,28.88
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,84.23,64.88
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,125.02,98.14
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,112.49,87.37
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,99.38,76.28
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,128.65,99.77
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,157.99,123.01
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,160.81,124.72
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,163.69,126.56
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,252.42,195.95
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,336.45,259.94
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,349.15,269.08
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,362.05,278.64
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,247.44,191.02
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,126.85,96.43
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,128.31,97.76
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,129.81,98.94
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,124.86,94.99
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,119.86,91.0
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,161.19,123.7
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,203.05,156.31
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,200.66,154.46
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,198.22,152.7
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,237.23,183.2
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,277.0,213.94
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,268.52,207.56
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,259.96,201.27
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,207.63,160.82
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,155.42,119.9
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,146.39,113.27
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,137.38,106.52
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,161.12,126.04
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,185.85,146.31
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,168.2,132.7
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,150.63,119.09
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,108.8,85.23
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,67.93,51.59
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,57.19,42.85
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,46.46,33.94
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,36.68,25.62
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,26.9,17.2
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,18.54,9.91
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.18,2.61
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.09,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.85,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.7,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.4,0.83
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.11,4.24
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,15.75,8.44
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,20.4,12.58
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,70.57,57.01
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,114.98,95.56
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,84.46,65.3
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,48.35,34.96
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,116.42,90.76
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,180.8,142.19
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,158.62,123.92
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,133.94,103.82
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,167.0,129.7
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,200.55,155.54
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,260.18,200.86
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,327.18,250.8
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,363.14,276.95
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,400.84,304.2
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,417.2,315.4
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,433.85,326.82
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,405.33,305.19
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,373.98,281.47
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,426.02,319.35
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,480.18,357.72
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,693.27,519.63
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,907.99,668.51
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,700.39,522.25
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,449.36,334.14
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,718.74,539.22
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,962.71,706.45
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,699.4,524.67
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,388.68,291.87
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,539.25,407.59
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,691.23,518.46
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,814.72,612.15
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,917.66,685.5
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,806.42,609.79
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,675.58,515.38
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,667.52,511.83
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,643.93,496.63
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,599.55,466.04
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,540.6,424.65
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,490.45,387.88
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,440.62,350.63
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,389.93,312.55
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,340.67,274.47
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,286.11,231.01
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,233.65,187.84
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,174.18,137.77
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,118.36,89.28
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,58.15,25.63
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.32,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.39,16.27
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.38,25.02
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,44.5,33.45
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,50.15,38.55
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,55.45,43.17
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,86.28,69.76
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,123.09,100.9
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,150.8,115.81
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,180.03,134.23
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,213.82,157.81
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,244.82,180.26
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,271.45,193.8
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,325.35,232.16
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,379.34,277.64
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,429.2,319.22
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,477.63,358.14
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,526.83,396.5
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,573.67,432.41
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,620.0,466.99
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,662.97,498.26
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,704.47,527.75
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,702.21,522.77
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,687.3,508.33
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,762.85,566.9
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,844.97,626.16
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,871.99,644.24
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,896.56,661.17
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,914.75,672.93
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,930.02,682.86
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,942.09,691.45
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,951.19,698.22
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,951.37,699.23
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,948.5,698.42
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,941.72,694.88
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,932.01,689.47
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,771.36,578.43
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,587.78,443.74
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,454.42,347.19
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,308.54,236.99
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,407.7,316.19
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,489.52,379.96
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,501.14,391.22
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,495.07,389.97
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,276.16,220.78
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,68.87,51.13
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,58.59,43.1
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,48.33,34.76
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,39.0,26.99
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,19.11
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,11.59
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.03
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.7,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.4,0.55
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,12.5,5.26
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,17.61,9.92
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,24.11,15.75
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,30.62,21.49
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,83.07,67.43
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,122.54,101.29
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,110.35,85.91
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,87.08,66.84
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,150.02,116.48
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,216.29,167.6
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,259.76,195.6
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,336.99,252.0
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,346.46,263.45
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,349.5,267.94
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,370.07,283.11
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,389.82,297.21
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,359.22,273.45
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,316.88,240.68
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,413.17,312.43
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,512.69,384.05
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,584.0,436.25
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,665.32,494.75
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,666.19,493.77
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,663.85,491.01
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,787.07,584.58
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,911.08,670.38
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,931.13,681.63
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,948.34,692.09
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,960.68,702.19
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,969.99,710.52
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,806.59,599.5
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,608.4,453.71
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,316.67,242.66
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,22.37,12.31
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,489.37,385.21
