Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,938.39,701.15
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,914.56,681.94
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,888.18,665.62
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,689.0,527.71
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,475.78,367.8
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,628.19,489.22
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,741.47,573.54
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,689.56,536.34
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,637.65,500.0
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,576.54,456.61
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,516.9,411.89
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,438.95,350.92
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,365.5,291.49
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,280.15,221.62
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,206.4,158.26
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,103.73,58.09
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,15.94,1.92
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,30.98,20.91
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,46.23,35.36
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,60.95,49.02
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,72.69,59.67
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,83.98,69.62
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,104.65,87.56
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,126.54,106.19
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,105.09,72.8
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,140.05,81.38
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,204.85,141.97
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,249.44,187.87
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,280.55,204.25
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,346.66,252.23
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,398.54,296.56
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,451.27,340.49
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,502.31,381.88
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,557.36,424.8
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,605.99,463.49
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,653.86,500.84
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,557.73,427.57
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,438.1,332.87
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,418.91,319.3
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,397.69,303.48
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,433.37,330.46
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,470.35,358.04
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,623.07,474.27
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,784.26,591.81
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,885.59,668.74
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,978.1,732.83
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,815.31,617.51
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,617.18,467.31
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,415.05,319.32
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,213.58,164.07
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,631.52,495.32
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,992.16,749.12
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,859.8,655.89
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,699.3,537.04
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,649.1,502.05
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,598.72,465.69
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,609.19,476.83
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,615.38,484.47
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,493.02,391.47
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,363.29,290.44
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,538.27,434.24
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,670.53,536.79
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,609.22,491.0
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,549.2,445.86
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,475.96,387.94
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,406.41,330.78
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,321.38,259.68
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,243.9,191.72
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,144.91,89.13
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,34.91,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,12.06
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,25.55
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,48.73,38.46
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,64.07,52.42
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,79.26,65.97
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,106.42,90.05
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,134.37,114.45
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,84.72,65.6
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,16.71,8.67
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,33.93,23.31
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,51.19,37.82
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,91.67,71.49
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,130.52,103.17
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,108.07,84.41
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,84.93,65.16
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,80.28,61.08
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,152.76,119.83
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,229.51,181.01
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,196.23,154.21
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,162.03,126.75
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,181.0,141.95
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,200.23,157.22
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,216.13,169.77
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,232.21,182.42
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,306.41,240.66
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,386.73,302.41
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,308.8,242.16
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,234.45,184.13
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,259.06,203.84
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,284.01,223.55
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,322.55,254.07
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,373.53,293.99
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,357.04,281.49
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,340.18,268.88
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,346.83,274.87
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,353.56,280.91
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,393.23,314.42
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,432.43,347.42
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,385.55,310.94
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,338.74,274.36
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,329.08,268.65
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,318.44,261.94
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,154.39,127.04
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,17.1,4.93
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,32.9,23.07
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,50.51,39.62
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,67.75,55.55
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,84.66,70.88
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,101.24,85.58
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,111.2,94.07
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,117.65,99.3
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,138.81,101.36
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,165.81,113.29
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,202.85,139.74
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,244.24,172.69
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,289.11,208.7
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,350.06,259.17
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,394.05,301.06
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,430.03,333.77
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,455.78,355.39
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,462.95,360.83
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,450.76,351.37
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,429.16,333.93
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,509.79,395.82
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,600.78,464.01
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,625.38,482.02
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,650.05,500.29
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,586.0,450.76
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,510.97,392.39
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,671.75,516.6
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,842.11,642.1
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,677.07,518.01
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,492.17,376.65
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,661.67,508.83
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,828.39,633.04
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,520.33,406.4
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,190.36,147.57
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,606.69,481.84
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,976.42,746.98
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,961.48,734.43
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,943.67,723.31
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,918.84,706.73
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,897.04,692.37
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,727.82,571.27
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,560.02,443.3
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,661.68,526.14
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,742.41,587.95
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,495.25,399.97
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,236.87,191.08
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,205.96,167.59
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,175.37,143.07
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,143.4,116.52
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,111.61,89.54
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,79.76,61.97
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,43.61,30.62
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,23.66,11.26
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.72,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.78,4.19
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.23,20.83
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,38.08,28.55
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,45.49,35.57
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,49.41,39.14
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,53.13,42.33
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,55.38,44.17
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,57.45,45.78
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,98.55,56.04
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,145.72,84.48
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,199.56,125.95
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,250.24,168.6
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,302.02,213.68
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,355.02,259.69
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,406.38,304.67
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,458.46,349.32
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,509.51,391.37
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,564.32,434.84
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,611.97,472.83
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,658.74,509.25
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,701.15,540.59
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,741.23,569.46
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,778.76,596.94
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,814.38,621.65
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,695.73,530.31
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,547.33,413.03
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,634.46,479.47
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,729.97,549.5
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,832.86,627.64
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,936.18,703.93
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,741.04,561.99
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,512.17,389.22
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,688.02,524.9
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,855.82,648.13
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,884.07,668.73
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,911.99,689.85
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,899.57,681.33
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,884.29,671.21
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,596.47,461.74
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,266.56,206.53
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,560.27,440.04
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,790.72,608.43
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,745.46,575.21
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,699.36,543.58
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,648.41,508.06
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,597.26,471.46
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,529.21,421.77
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,468.54,376.1
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,397.39,320.58
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,330.61,266.59
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,251.67,201.51
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,169.46,132.05
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,95.04,62.32
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,21.52,9.04
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,33.25,22.81
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,43.56,32.51
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,53.41,41.51
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,75.52,61.01
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,98.19,80.64
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,93.97,76.65
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,85.99,69.38
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,112.69,70.15
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,150.93,89.99
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,206.46,144.41
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,246.21,186.51
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,276.66,201.46
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,347.15,251.82
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,395.62,292.84
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,449.44,336.99
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,497.29,375.72
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,544.27,412.68
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,589.4,448.9
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,634.13,484.17
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,640.06,486.75
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,634.9,480.21
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,562.78,425.35
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,477.42,359.4
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,610.62,459.82
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,757.08,565.3
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,802.34,596.54
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,847.94,628.32
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,472.9,360.96
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,63.62,44.46
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,409.16,313.82
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,755.29,561.17
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,871.37,645.98
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,974.1,717.1
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,877.71,652.03
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,760.83,568.57
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,673.34,506.4
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,572.72,433.35
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,737.56,559.98
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,870.68,656.11
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,833.67,630.96
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,795.18,606.01
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,750.17,576.2
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,704.3,545.4
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,596.2,466.61
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,500.74,394.75
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,484.69,384.54
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,465.13,370.35
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,398.78,318.68
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,335.83,268.22
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,259.58,205.96
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,190.08,147.15
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,107.94,72.19
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,24.23,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,22.3,10.41
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,37.17,26.5
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,47.39,36.29
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,58.66,46.72
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,65.49,52.86
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,71.94,58.44
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,80.52,65.83
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,89.79,73.67
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,133.43,91.03
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,178.35,121.16
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,222.75,161.47
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,251.81,190.02
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,285.15,214.82
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,320.24,240.72
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,357.07,267.77
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,406.82,304.51
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,386.99,291.03
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,354.09,266.98
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,397.23,299.18
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,442.99,332.47
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,476.51,356.23
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,516.94,384.76
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,558.11,414.91
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,601.45,446.45
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,573.53,425.69
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,540.13,401.22
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,595.19,441.1
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,650.73,480.16
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,628.0,463.13
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,603.2,445.13
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,791.3,584.97
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,966.08,704.12
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,803.88,591.73
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,614.48,454.52
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,650.73,483.53
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,698.35,518.2
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,664.62,493.76
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,616.16,459.94
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,644.4,483.29
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,655.61,494.46
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,486.73,371.96
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,323.31,248.58
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,286.68,222.02
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,250.11,194.48
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,179.44,139.53
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,122.46,94.17
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,105.26,80.86
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,87.96,67.12
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,71.07,53.45
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,54.02,39.36
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,39.03,26.73
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,14.81
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,4.98
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.83
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.92
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,25.98,17.22
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,36.22,26.49
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,47.4,36.39
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,46.11
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,90.37,73.45
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,117.63,96.33
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,127.23,83.61
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,160.49,97.23
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,205.54,131.11
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,253.34,170.03
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,301.9,211.13
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,351.73,253.23
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,400.24,293.73
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,449.62,334.02
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,497.8,372.53
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,544.53,408.82
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,498.75,375.63
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,435.43,326.46
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,558.87,422.09
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,717.83,539.6
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,681.89,508.1
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,627.62,463.91
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,670.05,494.49
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,714.35,525.29
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,809.29,595.87
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,904.26,662.74
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,878.04,641.9
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,841.94,613.11
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,733.71,537.75
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,617.49,454.81
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,804.92,594.7
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,970.91,708.88
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,964.0,703.75
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,954.15,698.38
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,867.99,642.32
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,772.35,574.96
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,662.52,498.45
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,554.56,420.81
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,421.2,322.54
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,276.86,212.4
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,416.35,325.22
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,546.27,426.21
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,373.96,294.13
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,213.13,166.59
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,351.96,281.19
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,463.05,368.83
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,395.67,315.62
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,331.82,264.66
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,256.98,203.69
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,178.56,138.3
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,108.88,75.24
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,25.72,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.67,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,22.48,11.28
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,37.81,26.79
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,54.26,41.76
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,71.07,56.8
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,87.9,71.53
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,104.4,85.64
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,103.12,84.16
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,105.71,85.96
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,141.15,109.68
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,170.25,131.36
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,185.05,142.8
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,199.31,153.87
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,229.88,176.83
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,262.08,200.87
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,329.26,249.61
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,424.95,321.34
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,474.87,360.48
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,541.89,413.11
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,557.79,424.44
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,560.58,424.39
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,588.82,445.17
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,616.15,464.85
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,640.04,482.65
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,664.0,500.44
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,689.87,517.7
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,713.36,533.04
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,702.17,523.71
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,687.96,512.39
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,696.24,518.32
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,703.44,523.38
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,665.41,496.06
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,632.13,472.05
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,618.14,462.59
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,603.08,452.26
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,632.95,475.6
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,674.39,506.47
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,660.21,496.25
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,644.55,485.47
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,656.97,496.54
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,666.08,505.05
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,652.98,497.5
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,651.05,497.7
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,570.41,440.66
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,505.59,394.12
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,561.37,439.0
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,593.08,464.7
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,533.16,420.64
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,475.12,377.51
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,411.75,328.6
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,351.13,280.16
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,275.0,218.39
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,205.66,160.04
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,132.64,93.77
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,44.06,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,16.4,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.67,11.79
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.66,24.17
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.35,32.32
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,51.66,39.88
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,57.04,44.64
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,61.19,48.15
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,69.03,54.73
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,104.19,80.66
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,127.49,98.87
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,151.32,117.14
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,159.81,123.19
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,168.09,129.07
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,193.68,148.19
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,220.02,167.63
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,252.98,192.01
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,294.88,222.84
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,314.35,236.42
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,334.07,250.15
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,326.53,243.91
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,317.51,236.66
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,503.29,376.36
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,731.15,534.15
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,769.09,554.75
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,805.25,575.53
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,837.38,593.08
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,867.37,609.07
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,893.83,626.82
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,917.82,643.2
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,933.89,654.83
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,946.93,664.8
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,958.35,673.89
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,975.04,686.33
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,978.44,690.6
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,978.77,693.21
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,973.09,692.17
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,964.41,689.33
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,949.82,682.79
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,932.44,674.48
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,907.95,661.6
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,881.04,647.12
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,846.92,627.09
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,815.81,608.88
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,540.76,416.0
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,249.25,192.17
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,263.55,206.15
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,288.13,226.68
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,242.5,191.85
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,209.32,166.26
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,172.66,137.05
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,136.46,107.51
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,100.92,77.76
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,65.98,48.15
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,37.83,23.27
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.48,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.95,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,6.01,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,11.11,3.91
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,18.07,10.21
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,25.04,16.5
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,32.48,23.09
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,39.94,29.57
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,72.2,57.63
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,101.85,79.11
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,77.29,58.63
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,49.3,35.36
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,57.71,42.18
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,66.13,48.93
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,112.21,86.14
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,156.98,121.68
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,204.65,158.87
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,253.12,196.21
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,358.71,276.49
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,485.74,371.4
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,551.39,422.82
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,643.12,493.73
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,649.9,494.73
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,644.06,485.89
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,669.26,502.46
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,693.21,517.54
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,695.53,516.44
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,693.11,512.06
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,731.46,539.81
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,773.69,569.59
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,809.41,592.7
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,844.5,615.12
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,870.28,633.25
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,894.42,650.4
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,833.85,608.57
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,762.25,559.54
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,893.55,657.0
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,991.73,722.17
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,975.87,712.06
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,965.86,707.07
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,943.22,693.86
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,917.98,679.08
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,884.34,658.69
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,848.74,636.88
