Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,807.51,611.33
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,769.29,587.56
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,717.59,553.16
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,665.78,518.1
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,605.62,476.38
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,546.67,433.54
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,478.72,381.99
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,413.63,330.66
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,330.98,264.24
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,253.53,199.43
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,167.13,122.34
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,77.34,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,27.3,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,13.34,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,21.87,11.98
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,32.07,22.46
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,38.03,28.23
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,43.68,33.49
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,47.29,36.75
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,50.68,39.66
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,52.28,40.89
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,65.2,41.29
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,114.82,63.76
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,162.2,94.36
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,210.7,132.37
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,261.54,175.3
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,312.08,218.88
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,370.47,268.36
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,421.45,312.5
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,472.8,356.11
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,522.89,397.24
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,573.15,437.46
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,620.99,475.5
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,667.84,511.99
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,711.51,544.6
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,753.57,574.86
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,792.24,601.82
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,828.91,627.28
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,862.29,650.39
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,893.28,671.94
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,919.93,690.32
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,943.9,706.93
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,962.01,718.59
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,977.07,728.28
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,988.9,736.57
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,997.62,742.89
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,809.35,610.82
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,585.85,441.01
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,801.53,609.17
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,979.27,736.52
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,592.83,461.74
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,152.41,115.44
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,555.0,438.29
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,894.03,685.52
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,519.97,411.27
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,108.15,81.72
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,441.87,356.1
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,726.89,575.24
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,672.39,535.3
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,613.05,492.24
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,553.71,449.6
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,495.98,406.64
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,439.07,362.13
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,383.56,316.77
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,305.76,251.02
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,234.55,188.87
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,160.97,120.85
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,81.28,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,28.64,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,7.15,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.83,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.2,13.69
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,33.85,24.77
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,40.18,31.03
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,46.18,36.74
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,50.09,40.34
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,53.75,43.56
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,55.58,45.02
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,70.64,45.88
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,116.14,66.5
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,170.16,104.71
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,219.09,144.47
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,270.44,189.16
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,321.6,235.04
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,373.75,281.49
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,425.42,326.64
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,477.77,371.12
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,493.45,385.93
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,492.73,384.83
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,571.06,448.18
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,679.93,533.85
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,724.77,566.99
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,768.41,598.9
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,809.35,627.4
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,848.49,654.38
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,884.33,677.94
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,918.06,699.89
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,946.52,719.45
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,972.37,737.28
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,994.04,750.92
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,1012.79,762.64
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,1025.64,771.54
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1035.29,778.45
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,1040.2,782.34
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,1041.82,784.21
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,1037.21,782.07
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,1029.38,777.95
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,1014.97,769.55
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,997.57,759.25
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,974.76,744.98
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,957.54,734.67
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,922.42,712.28
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,885.32,688.47
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,843.01,661.05
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,799.23,632.26
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,749.55,597.54
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,695.88,559.33
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,635.09,514.99
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,575.36,469.86
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,502.76,412.58
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,433.47,355.99
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,350.96,287.98
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,274.78,222.48
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,183.38,140.19
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,91.86,5.99
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,32.95,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,7.63,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,13.47,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.79,15.94
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.47,28.72
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.04,36.99
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,55.24,44.67
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,60.41,49.36
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,64.0,52.46
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,66.49,54.45
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,82.73,55.77
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,123.83,74.05
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,168.82,104.34
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,227.75,159.01
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,269.47,200.15
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,308.87,227.99
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,371.51,276.51
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,421.67,318.81
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,472.6,360.32
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,521.61,398.92
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,576.13,439.94
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,623.72,474.52
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,670.41,506.76
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,714.25,535.07
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,756.66,560.94
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,795.11,585.31
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,831.64,608.25
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,864.6,628.49
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,895.21,647.17
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,921.98,664.62
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,946.18,680.53
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,965.4,693.19
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,981.7,704.13
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,993.55,712.71
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,1002.31,719.53
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,943.65,684.93
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,865.14,631.83
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,940.38,688.88
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,991.34,722.39
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,974.96,713.25
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,964.53,708.9
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,940.47,695.64
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,913.86,680.78
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,878.41,659.9
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,841.19,637.61
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,803.87,613.79
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,761.19,585.98
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,705.91,549.35
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,651.02,512.21
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,591.15,469.67
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,532.49,425.92
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,461.0,371.14
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,389.94,314.89
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,313.03,252.51
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,242.59,192.96
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,132.45,98.92
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.15,0.22
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.95,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.85,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,6.01,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,10.18,3.32
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,16.21,8.87
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,22.25,14.42
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,29.23,20.71
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,36.21,26.89
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,21.34,13.51
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.49,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,42.76,30.7
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,79.18,60.97
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,93.67,72.71
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,108.03,84.27
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,149.8,117.67
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,191.71,150.59
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,222.0,174.07
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,252.98,197.89
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,274.33,213.67
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,289.72,224.74
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,306.11,236.88
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,322.78,249.14
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,342.06,262.81
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,361.81,276.66
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,452.13,344.08
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,546.39,412.19
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,527.7,396.72
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,505.63,379.62
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,521.11,391.26
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,536.74,402.76
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,405.56,307.83
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,265.11,202.73
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,283.24,217.18
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,301.59,231.19
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,284.06,218.03
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,266.3,204.79
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,350.29,269.26
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,427.89,327.14
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,284.9,219.55
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,137.81,105.23
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,300.37,234.98
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,476.68,367.54
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,498.78,384.98
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,517.78,401.26
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,463.19,361.23
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,409.4,321.66
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,325.34,257.55
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,231.85,184.24
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,203.5,162.64
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,175.26,140.39
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,144.76,115.55
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,114.47,90.4
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,78.26,60.01
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,49.76,35.66
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,29.95,18.33
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,11.12,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,8.1,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.29,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.3,15.27
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.76,26.54
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,44.59,34.01
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,52.67,41.49
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,41.34,31.47
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,43.66,33.52
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,52.06,40.81
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,60.47,45.67
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,95.51,74.66
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,129.02,101.78
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,155.56,122.74
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,182.8,144.07
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,194.11,152.38
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,205.44,160.67
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,202.37,157.88
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,198.81,154.76
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,198.66,154.1
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,198.38,153.35
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,218.07,168.44
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,238.03,183.56
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,223.69,171.87
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,208.97,160.06
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,207.06,158.18
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,205.1,156.24
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,221.5,168.38
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,238.08,180.48
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,335.66,253.39
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,434.42,324.42
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,514.59,382.05
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,604.53,445.11
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,604.35,444.86
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,603.32,444.95
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,584.27,432.06
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,564.29,418.59
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,572.68,425.87
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,580.31,432.44
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,519.87,390.0
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,445.09,336.9
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,394.98,301.23
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,344.67,264.49
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,287.6,222.03
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,219.4,169.98
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,186.49,145.02
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,153.76,119.62
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,142.05,110.95
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,130.42,102.16
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,113.26,88.67
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,96.0,74.86
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,250.93,206.71
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,374.05,305.52
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,299.52,243.02
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,231.24,184.75
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,150.54,114.24
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,60.28,18.5
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,21.71,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,7.63,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,13.49,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,29.01,18.65
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,44.03,33.19
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,39.85,30.08
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,40.87,31.26
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,52.53,41.73
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,64.12,51.94
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,63.26,51.03
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,62.33,47.61
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,81.32,63.32
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,99.48,78.07
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,70.32,53.53
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,40.01,28.06
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,38.63,26.77
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,37.25,25.48
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,80.24,60.9
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,122.23,94.87
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,142.56,110.98
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,163.18,127.26
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,169.56,132.14
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,176.1,137.19
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,180.74,140.49
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,185.43,143.84
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,236.73,183.89
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,288.66,223.69
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,293.03,226.79
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,297.33,230.04
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,311.72,241.08
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,326.28,252.22
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,310.19,240.05
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,293.75,227.7
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,297.2,230.61
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,300.63,233.47
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,305.06,237.14
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,309.54,240.88
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,299.68,233.65
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,289.71,226.38
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,262.13,205.32
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,234.39,183.99
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,335.58,265.11
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,428.68,337.88
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,403.84,319.41
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,378.53,301.01
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,347.05,277.93
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,315.36,254.34
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,233.46,188.57
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,144.67,115.57
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,125.29,100.19
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,105.91,84.39
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,87.5,69.04
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,68.91,53.25
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,51.21,37.99
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,33.45,22.54
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,20.88,11.36
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,8.33,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.81,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.41,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,19.95,11.18
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,32.52,23.1
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,48.0,37.38
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,63.28,51.34
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,79.59,65.88
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,95.74,79.96
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,97.01,80.7
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,98.1,77.46
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,91.28,71.35
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,83.77,64.72
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,164.72,129.05
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,249.03,194.79
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,227.41,178.37
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,205.54,161.49
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,221.11,173.57
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,236.91,185.69
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,254.9,199.11
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,273.19,212.64
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,296.73,230.51
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,315.72,244.76
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,309.74,239.86
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,298.09,230.71
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,284.62,220.21
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,270.72,209.41
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,243.08,188.04
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,214.9,166.18
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,218.45,169.0
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,221.99,171.73
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,347.97,268.91
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,474.71,362.95
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,427.75,328.04
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,379.38,292.52
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,397.2,306.63
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,415.32,320.65
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,317.59,246.85
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,211.53,164.9
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,206.04,161.12
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,200.55,157.06
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,196.07,153.79
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,191.63,150.57
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,185.76,146.25
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,179.97,142.02
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,140.13,110.2
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,100.68,78.25
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,93.04,72.28
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,85.42,66.23
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,73.77,56.84
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,62.33,47.48
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,51.59,38.46
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,40.87,29.3
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,31.09,20.83
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,21.33,12.3
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,13.43,5.29
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.55,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.86,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.03,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.81,16.9
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,34.08,24.3
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,39.5,29.5
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,44.64,34.23
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,47.78,37.02
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,50.73,39.5
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,87.61,71.6
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,148.78,116.31
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,158.78,123.3
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,171.89,134.37
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,195.18,151.52
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,227.96,176.08
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,256.14,197.15
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,285.58,219.06
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,333.31,253.87
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,395.32,299.23
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,425.1,320.69
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,455.11,342.07
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,456.09,342.45
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,453.33,339.89
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,582.88,439.52
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,745.28,557.38
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,701.25,520.74
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,639.15,470.85
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,756.14,560.85
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,883.23,648.76
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,801.1,589.67
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,696.63,510.04
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,707.23,518.8
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,716.83,525.96
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,772.93,567.13
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,836.68,612.38
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,636.36,472.34
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,417.37,312.45
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,548.69,412.03
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,681.36,507.42
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,567.31,425.68
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,452.3,342.19
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,354.15,270.22
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,244.96,187.54
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,175.93,134.74
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,108.11,81.47
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,211.84,165.63
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,314.67,246.95
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,153.53,120.31
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.49
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,229.35,188.88
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,419.31,337.22
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,343.19,274.21
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,272.73,215.4
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,186.18,141.58
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,105.2,51.96
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,37.12,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.63,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.85,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,30.62,20.16
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,44.39,33.32
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,60.61,48.22
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,76.38,62.54
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,92.03,76.34
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,107.21,89.41
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,108.64,90.42
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,108.71,86.03
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,145.42,114.7
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,189.54,148.55
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,226.18,175.54
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,259.96,200.58
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,299.72,230.7
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,344.33,264.88
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,361.69,279.73
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,374.87,290.61
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,453.1,351.26
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,576.3,446.96
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,527.78,408.95
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,458.9,352.55
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,591.13,457.85
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,755.11,582.94
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,793.98,609.2
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,831.15,634.61
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,779.71,592.6
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,710.22,534.55
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,769.47,578.77
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,833.59,625.06
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,822.63,616.93
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,808.9,607.37
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,909.3,684.02
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,1003.43,749.04
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,1003.87,748.88
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,1001.23,747.54
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,556.95,434.29
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,77.54,56.49
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,158.58,121.56
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,242.34,187.26
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,595.43,466.74
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,894.48,683.74
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,855.77,655.33
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,815.72,628.71
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,771.72,599.92
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,726.73,570.01
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,506.84,404.35
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,310.88,248.83
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,274.46,221.31
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,227.51,184.19
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,192.94,156.49
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,158.53,128.18
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,122.18,97.48
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,86.36,66.71
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,52.7,37.37
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,16.71,4.37
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,9.53,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.73,0.19
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.58,17.93
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.96,28.96
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.1,36.68
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,55.7,44.58
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,67.51,55.12
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,79.41,65.52
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,89.74,74.32
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,115.82,83.32
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,137.41,87.44
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,174.4,107.98
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,221.05,146.41
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,275.45,193.35
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,293.39,221.07
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,301.33,235.5
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,262.36,205.61
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,221.95,173.96
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,327.89,256.28
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,440.6,341.54
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,490.64,379.23
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,539.97,416.49
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,425.88,329.47
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,297.26,229.21
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,505.03,391.38
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,735.75,560.74
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,501.43,386.53
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,242.72,186.06
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,478.27,368.66
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,722.7,545.58
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,609.21,460.76
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,486.4,369.06
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,396.52,303.05
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,296.76,227.85
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,673.77,521.62
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,1000.91,747.3
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,995.41,740.75
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,986.87,735.68
