Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,851.59,643.75
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,688.64,523.72
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,814.09,622.54
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,915.5,694.89
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,737.44,570.01
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,557.01,434.46
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,434.99,343.31
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,317.74,252.12
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,330.66,264.31
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,327.93,263.71
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,293.04,236.94
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,258.28,209.86
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,350.83,287.39
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,431.91,350.51
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,355.84,287.85
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,285.24,228.5
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,200.62,155.64
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,122.94,70.67
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,44.16,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.74,0.99
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,25.68,16.27
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,34.77,25.06
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,40.17,30.24
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,45.29,34.96
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,48.03,37.38
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,50.6,39.54
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,52.2,40.67
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,79.55,45.2
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,128.6,71.82
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,175.4,104.56
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,223.47,143.39
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,273.76,186.12
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,324.33,229.78
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,376.26,274.05
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,432.86,321.42
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,483.95,363.57
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,533.24,402.49
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,582.3,439.93
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,629.47,474.76
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,675.79,507.84
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,719.2,537.89
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,761.26,565.51
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,800.34,590.56
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,837.55,614.07
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,871.06,635.45
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,902.37,655.31
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,929.6,672.47
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,954.28,688.01
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,975.3,699.89
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,993.48,710.01
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,1006.35,718.25
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1016.12,724.71
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,1020.27,728.51
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,1021.22,730.5
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,1016.98,728.7
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,1009.6,725.12
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,996.15,717.84
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,979.75,708.83
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,958.11,697.92
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,933.86,685.34
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,903.82,667.58
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,879.46,653.57
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,839.56,627.95
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,798.14,601.23
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,750.31,570.28
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,701.84,538.36
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,648.74,503.01
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,593.11,464.82
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,527.1,417.08
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,463.69,368.74
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,387.66,309.18
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,317.01,251.06
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,229.5,176.83
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,147.73,88.57
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,54.27,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.53,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.72,1.56
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,25.61,15.97
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,34.69,24.6
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,40.1,29.7
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,45.22,34.34
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,48.75,37.41
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,52.05,40.16
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,53.57,41.28
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,81.66,46.07
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,131.01,72.97
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,177.74,105.22
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,225.11,142.74
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,274.7,184.01
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,324.32,226.1
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,375.35,268.97
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,431.85,315.36
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,483.0,356.81
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,531.97,394.94
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,580.57,431.64
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,627.07,466.7
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,672.75,500.37
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,716.07,530.64
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,758.05,558.96
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,796.14,584.06
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,832.41,607.83
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,865.49,628.64
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,896.41,647.96
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,923.29,664.96
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,947.68,680.37
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,965.33,692.05
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,980.04,702.01
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,991.28,708.82
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,999.49,713.82
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,1001.73,715.75
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,1000.89,715.93
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,995.48,712.79
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,987.07,707.93
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,979.78,703.93
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,960.95,692.68
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,905.72,659.41
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,845.13,622.36
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,825.64,611.53
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,802.61,597.9
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,786.2,588.32
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,765.6,575.84
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,715.26,542.75
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,664.83,509.25
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,606.68,470.03
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,549.55,429.7
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,481.44,379.39
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,416.29,329.51
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,338.34,268.51
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,270.57,212.97
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,190.48,145.36
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,115.37,69.86
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,40.16,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.53,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.59,2.98
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,32.11,21.31
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,46.99,35.09
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,60.31,47.14
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,73.17,58.53
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,73.47,58.73
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,77.16,61.73
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,88.68,71.33
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,115.24,89.2
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,151.94,113.91
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,211.38,155.14
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,241.94,179.13
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,271.28,202.45
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,302.19,220.02
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,368.87,268.24
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,403.96,299.55
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,422.73,315.48
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,479.23,357.98
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,560.51,419.06
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,604.06,451.8
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,647.19,483.69
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,688.82,512.93
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,729.81,541.03
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,766.46,566.57
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,801.62,589.81
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,778.26,569.99
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,743.49,541.31
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,686.85,500.3
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,620.36,451.81
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,784.75,574.36
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,943.52,684.01
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,954.55,690.05
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,962.76,695.72
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,963.75,696.88
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,961.85,696.35
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,955.5,692.65
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,952.29,691.14
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,937.59,682.69
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,920.28,672.73
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,896.59,658.21
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,870.67,642.28
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,674.38,505.99
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,467.08,353.36
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,612.35,467.03
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,722.06,549.56
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,675.07,516.7
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,627.71,484.11
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,564.27,439.47
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,508.53,399.17
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,446.02,352.67
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,386.21,306.58
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,315.31,250.01
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,249.8,195.89
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,176.29,133.94
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,106.66,65.85
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,35.8,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.46,2.89
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.65,18.36
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,40.36,29.25
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,48.82,36.99
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,56.89,44.18
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,63.04,49.48
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,68.48,54.01
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,71.13,56.13
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,98.69,61.69
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,138.42,83.05
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,181.41,113.34
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,225.1,147.99
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,271.33,186.39
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,317.71,225.55
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,365.91,265.84
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,418.24,308.33
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,466.25,346.51
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,512.69,382.58
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,559.42,417.74
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,603.87,451.08
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,647.84,483.23
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,689.21,511.76
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,729.47,538.73
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,766.76,564.3
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,802.59,587.61
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,834.08,607.91
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,863.55,626.82
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,889.41,643.34
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,913.04,658.41
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,931.52,670.21
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,947.35,680.41
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,958.93,687.47
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,967.68,692.83
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,969.68,694.58
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,968.75,694.68
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,963.86,691.26
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,956.12,686.15
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,940.26,676.61
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,927.77,669.39
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,904.39,656.51
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,878.74,642.23
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,846.8,622.53
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,813.13,601.65
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,772.25,575.76
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,730.3,548.92
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,682.09,517.35
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,633.51,484.81
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,576.23,445.57
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,515.51,402.71
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,453.63,356.66
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,394.3,310.93
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,322.85,254.94
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,256.88,201.19
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,183.81,139.86
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,115.65,73.51
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,39.1,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,18.12,4.32
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.27,18.23
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,37.27,26.74
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,43.0,32.11
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,48.43,36.99
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,50.61,38.86
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,52.69,40.53
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,54.19,41.62
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,85.32,47.48
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,134.45,74.7
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,181.07,107.1
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,228.88,144.89
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,278.85,186.12
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,328.89,227.86
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,380.19,269.95
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,436.18,315.47
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,486.71,356.12
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,535.9,394.5
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,585.14,431.91
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,631.92,466.76
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,677.81,500.17
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,676.04,495.35
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,661.44,480.85
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,700.22,507.32
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,739.07,532.95
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,819.23,592.2
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,902.87,647.39
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,929.62,663.3
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,953.81,678.23
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,912.68,651.13
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,853.34,606.28
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,940.04,670.26
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1010.97,715.09
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1015.11,718.14
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1016.07,720.12
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,1011.98,719.83
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,1004.8,717.79
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,991.51,710.64
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,975.29,701.78
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,952.87,687.77
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,927.88,672.21
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,906.39,658.96
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,874.6,639.01
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,836.03,617.14
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,795.95,593.93
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,748.83,565.41
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,701.04,535.75
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,647.9,500.07
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,592.2,461.62
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,528.72,415.2
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,467.55,368.21
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,393.63,310.79
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,324.8,254.77
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,241.41,185.04
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,166.02,109.72
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,61.12,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,15.76,7.64
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,24.12,15.34
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,35.29,25.42
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,46.47,35.42
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,58.13,45.6
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,69.35,55.21
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,71.58,56.98
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,73.55,55.69
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,79.17,59.99
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,84.69,64.16
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,152.96,118.16
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,212.23,163.77
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,267.18,204.31
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,320.95,244.08
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,334.9,255.38
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,337.55,257.71
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,221.22,168.86
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,93.24,68.7
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,199.92,152.11
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,306.13,232.69
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,357.18,270.12
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,415.01,312.08
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,374.98,282.06
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,333.26,250.85
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,373.43,280.73
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,415.61,311.54
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,538.61,402.55
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,664.82,492.67
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,634.18,469.5
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,601.16,445.44
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,592.44,440.35
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,582.72,434.42
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,418.34,315.68
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,253.56,192.18
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,294.13,223.74
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,347.96,264.39
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,355.64,270.63
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,363.39,277.16
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,324.69,248.94
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,273.14,210.63
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,208.56,161.0
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,144.73,110.92
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,134.19,102.97
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,123.65,94.88
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,118.72,91.26
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,113.93,87.72
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,99.81,76.71
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,85.65,65.48
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,71.43,53.89
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,57.13,42.06
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,44.15,31.21
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,31.57,20.55
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,21.34,11.7
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.12,2.38
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.72,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.48,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,19.24,5.67
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,31.76,21.16
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,44.8,33.25
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,58.82,45.97
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,72.33,58.06
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,85.3,69.29
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,97.73,79.79
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,105.81,86.34
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,124.13,87.21
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,172.09,121.01
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,209.4,150.12
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,245.8,178.82
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,282.23,207.98
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,314.52,234.43
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,344.43,258.33
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,390.9,293.34
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,439.41,330.35
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,458.02,344.4
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,467.33,350.32
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,436.82,327.74
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,403.63,302.54
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,383.62,287.14
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,361.47,270.02
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,359.19,268.26
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,356.49,266.13
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,493.21,366.44
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,636.86,467.1
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,780.92,574.41
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,922.71,671.03
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,937.45,679.4
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,949.18,687.1
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,960.45,694.14
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,968.87,699.42
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,971.94,701.89
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,981.02,708.4
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,975.94,705.36
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,967.94,700.71
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,954.95,693.51
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,939.18,684.63
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,916.94,672.93
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,892.3,659.65
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,862.87,641.84
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,831.43,622.6
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,773.63,584.7
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,712.22,543.84
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,585.47,452.86
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,460.57,359.7
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,418.61,330.05
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,376.57,299.07
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,331.46,264.75
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,286.85,229.77
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,235.95,188.44
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,187.29,147.73
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,134.76,102.85
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,85.53,56.44
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,30.0,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.05,5.24
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.21,18.08
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,37.97,27.12
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,44.98,33.55
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,50.73,38.66
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,53.58,41.09
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,56.26,43.25
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,87.72,70.07
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,139.82,101.23
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,144.81,92.04
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,174.47,104.52
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,225.28,145.06
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,272.82,184.69
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,320.67,225.2
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,369.82,266.31
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,417.85,306.32
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,466.54,345.89
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,488.2,363.1
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,491.61,364.15
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,498.25,368.61
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,505.32,372.72
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,538.24,395.92
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,572.38,419.54
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,616.0,450.15
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,666.13,484.69
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,763.39,556.28
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,868.48,626.85
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,753.52,545.3
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,607.68,437.77
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,663.81,478.74
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,727.78,522.69
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,856.77,615.76
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,976.68,694.63
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,872.98,626.02
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,750.12,539.77
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,867.77,626.74
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,967.86,693.28
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,683.74,503.37
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,363.29,269.3
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,652.91,488.69
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,889.38,650.29
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,862.01,631.41
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,828.25,611.04
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,788.5,587.19
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,747.61,562.23
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,697.49,529.36
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,647.34,495.95
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,590.73,457.43
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,535.1,417.95
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,464.77,365.5
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,403.62,318.27
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,332.17,262.56
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,266.09,208.96
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,190.27,145.76
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,122.68,83.48
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,41.23,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,11.44,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,19.93,6.59
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.57,20.04
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.83,30.45
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,49.85,37.77
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,57.52,44.55
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,61.83,48.22
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,64.94,50.71
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,66.96,52.19
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,97.79,58.65
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,137.58,80.25
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,180.75,110.66
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,225.04,146.01
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,271.72,185.02
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,321.86,232.16
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,354.89,262.62
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,397.29,293.29
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,467.44,346.4
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,513.97,382.41
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,565.7,421.22
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,574.91,426.48
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,575.26,423.56
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,561.22,411.78
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,543.42,396.83
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,601.66,438.23
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,662.35,480.18
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,762.35,554.67
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,870.79,628.34
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,823.12,593.28
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,755.75,541.61
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,860.94,617.72
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,955.22,677.59
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,897.22,638.73
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,819.63,582.5
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,910.53,649.03
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,981.13,693.89
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,976.74,690.41
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,969.42,686.11
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,957.19,679.63
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,950.82,676.98
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,929.28,666.12
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,905.26,653.82
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,875.33,636.37
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,843.33,617.51
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,805.13,595.55
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,765.55,572.32
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,723.36,545.74
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,676.98,515.74
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,622.23,479.28
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,568.2,442.39
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,506.11,396.75
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,446.27,351.14
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,374.78,295.79
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,308.06,241.85
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,228.59,175.68
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,155.97,108.27
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,71.59,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,10.96,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,18.04,5.61
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.79,17.68
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,37.88,26.97
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,44.01,32.67
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,49.8,37.89
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,53.11,40.7
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,56.19,43.2
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,68.64,53.62
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,109.8,83.9
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,137.18,104.67
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,165.34,125.56
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,202.32,151.98
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,250.04,186.27
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,292.6,215.11
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,343.87,250.85
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,385.43,281.14
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,430.79,314.14
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,481.24,351.03
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,563.94,411.06
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,608.09,443.02
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,651.51,474.15
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,692.42,501.95
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,732.02,528.24
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,768.53,551.79
