Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,803.39,574.14
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,834.87,593.09
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,864.34,610.68
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,889.92,626.22
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,913.23,640.36
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,929.0,650.76
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,941.95,659.6
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,892.05,627.51
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,822.59,578.43
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,745.92,528.73
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,663.71,473.92
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,674.1,483.65
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,695.93,499.87
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,724.51,521.63
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,750.03,541.28
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,727.95,527.07
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,704.41,512.41
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,510.11,377.79
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,321.77,240.49
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,167.03,125.96
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,22.3,12.31
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,14.86,6.42
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.4
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,11.44,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.81,6.26
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,31.34,20.63
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,43.35,31.64
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,51.71,39.3
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,59.69,46.43
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,65.75,51.6
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,71.48,56.33
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,73.53,57.79
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,103.9,64.23
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,142.2,85.22
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,184.06,114.62
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,238.8,165.31
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,279.74,203.98
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,310.51,222.75
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,365.59,262.73
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,412.39,301.17
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,464.3,342.48
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,509.79,377.71
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,557.26,413.57
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,568.66,420.6
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,567.34,416.78
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,637.36,470.26
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,728.87,537.46
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,628.94,462.0
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,504.85,367.36
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,677.39,497.62
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,862.7,625.16
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,888.22,639.92
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,911.48,654.69
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,924.82,663.64
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,943.53,676.21
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,867.81,624.06
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,774.6,556.0
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,762.23,548.97
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,748.21,540.19
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,860.48,622.87
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,955.41,687.18
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,832.21,605.04
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,697.89,510.16
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,712.85,524.28
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,737.81,543.7
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,703.26,520.81
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,653.87,488.29
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,591.14,445.59
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,529.82,403.03
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,595.24,454.7
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,641.44,490.61
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,585.53,451.63
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,530.53,412.78
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,460.91,361.1
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,400.17,314.44
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,330.87,260.19
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,266.62,208.06
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,192.56,146.84
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,115.72,80.1
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,53.02,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,11.44,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,19.93,7.09
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,34.47,23.17
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,48.57,35.96
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,56.66,43.38
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,66.38,51.98
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,72.23,57.04
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,77.77,61.67
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,81.88,64.86
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,112.61,72.16
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,147.7,90.86
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,187.64,118.5
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,229.92,151.45
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,274.81,187.78
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,319.04,224.04
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,365.67,261.89
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,411.9,299.2
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,459.11,336.27
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,508.3,373.38
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,559.5,411.0
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,603.58,442.06
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,647.0,471.64
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,688.75,499.72
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,729.65,526.29
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,767.09,550.41
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,802.93,573.37
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,835.31,594.04
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,865.77,613.46
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,892.01,630.23
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,915.95,645.62
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,935.62,659.11
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,952.65,671.07
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,964.52,679.27
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,973.5,685.83
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,978.05,688.41
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,979.62,689.28
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,975.75,689.68
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,968.95,688.4
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,956.2,682.1
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,940.67,674.13
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,928.6,667.35
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,905.65,653.64
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,874.87,635.5
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,842.19,616.07
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,746.73,554.96
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,645.46,485.82
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,625.02,474.72
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,600.67,459.9
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,586.58,451.84
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,562.09,435.83
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,496.67,388.0
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,434.01,340.83
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,363.12,285.74
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,294.18,230.15
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,216.03,165.28
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,146.67,103.04
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,68.76,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,11.58,4.03
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,17.61,9.47
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,25.51,16.5
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,33.42,23.49
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,42.26,31.13
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,51.12,38.64
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,93.69,74.92
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,133.79,103.26
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,148.2,114.2
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,162.72,125.26
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,165.3,127.01
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,167.24,128.28
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,206.84,158.37
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,247.56,188.9
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,331.69,251.03
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,440.63,332.27
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,425.02,320.82
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,410.12,308.7
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,460.99,346.69
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,523.31,392.54
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,388.35,292.57
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,243.1,182.19
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,229.76,172.33
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,216.12,161.97
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,292.98,219.89
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,372.59,278.71
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,394.26,294.45
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,416.44,310.69
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,455.16,339.28
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,494.89,368.39
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,531.69,395.61
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,569.16,423.16
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,698.54,519.69
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,818.95,607.29
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,897.97,668.86
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,962.06,714.54
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,792.03,595.55
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,598.6,450.94
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,525.39,398.29
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,438.33,334.03
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,355.36,272.25
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,260.31,199.82
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,304.44,235.96
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,335.02,261.36
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,210.94,164.72
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,87.2,65.36
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,76.55,57.19
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,66.06,48.92
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,55.79,40.59
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,45.53,32.15
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,35.75,23.99
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,25.97,15.74
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.08,8.99
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.19,2.1
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.09,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,10.96,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,18.0,6.1
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.92,18.68
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.39,28.39
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,47.46,35.79
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,55.15,42.69
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,62.4,48.92
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,69.24,54.64
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,63.66,49.67
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,90.83,52.04
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,131.66,75.05
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,175.47,106.79
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,220.23,143.08
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,272.23,186.71
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,322.93,233.42
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,363.27,269.12
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,406.44,303.5
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,440.18,329.94
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,476.11,356.62
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,512.33,382.92
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,526.57,392.91
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,535.83,398.86
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,559.46,415.72
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,586.31,434.47
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,620.83,459.27
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,660.78,487.56
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,657.54,483.5
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,651.12,477.49
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,622.97,457.13
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,591.89,434.65
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,557.23,410.34
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,524.82,387.33
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,593.4,437.31
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,656.02,481.86
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,625.3,460.32
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,593.27,438.37
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,440.99,330.13
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,288.46,217.48
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,277.84,210.41
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,267.16,202.76
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,250.87,191.13
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,234.51,179.38
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,225.68,173.07
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,216.85,166.74
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,198.49,152.89
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,180.17,138.99
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,160.56,123.92
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,141.09,108.8
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,123.96,95.67
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,106.74,82.23
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,89.97,68.77
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,73.07,54.99
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,57.13,41.87
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,41.01,28.35
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,28.32,17.49
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,6.52
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,10.96,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.39,6.57
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,26.98,17.27
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,35.1,24.92
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,39.22,28.82
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,43.15,32.37
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,46.4,35.17
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,49.42,37.66
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,50.35,38.28
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,91.13,50.14
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,134.86,74.39
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,181.61,108.17
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,228.94,146.59
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,278.4,188.53
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,328.17,230.91
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,385.13,278.09
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,435.07,320.02
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,485.42,361.28
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,533.68,399.15
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,581.66,435.61
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,627.38,470.41
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,672.17,503.69
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,713.55,532.76
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,753.32,559.31
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,790.87,584.39
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,826.56,608.11
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,814.52,596.65
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,788.03,571.84
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,863.7,630.32
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,935.84,679.48
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,955.14,692.65
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,971.7,704.53
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,984.91,713.69
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,995.19,721.08
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,1000.05,725.07
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,1001.88,727.27
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,896.16,657.16
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,761.23,559.25
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,885.0,653.15
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,970.63,711.82
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,950.24,699.79
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,927.29,686.87
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,907.64,674.87
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,877.5,655.77
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,839.81,632.48
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,800.55,607.89
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,757.59,579.22
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,713.53,549.45
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,659.76,513.22
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,610.14,479.15
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,550.7,436.38
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,492.88,392.32
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,421.36,336.57
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,354.3,281.87
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,271.32,212.1
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,197.21,144.53
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,94.37,0.69
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,11.44,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.35,7.37
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,27.93,18.2
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,36.02,25.83
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,40.54,30.1
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,44.83,33.98
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,47.23,36.04
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,49.48,37.87
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,50.78,38.89
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,92.89,51.5
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,136.8,75.86
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,183.84,110.14
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,232.27,150.28
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,282.68,194.07
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,338.99,242.71
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,389.86,286.71
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,440.25,330.11
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,490.96,372.74
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,539.64,412.11
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,588.09,450.15
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,634.89,486.65
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,680.77,521.57
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,724.01,552.73
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,765.87,581.08
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,805.03,607.48
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,842.38,632.39
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,876.85,654.15
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,909.23,674.31
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,937.66,692.73
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,963.61,709.45
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,985.97,723.78
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,1005.53,736.31
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,1019.29,744.71
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,1029.94,751.16
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,1037.35,756.04
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1041.54,758.97
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,1038.57,757.43
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,1032.39,754.0
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,1022.45,748.29
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1009.41,740.71
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,989.05,728.47
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,965.92,714.54
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,938.66,697.91
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,908.99,679.67
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,872.17,657.01
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,833.62,632.98
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,788.99,603.65
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,750.18,578.06
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,696.99,542.43
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,643.9,506.09
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,582.65,462.86
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,522.97,418.3
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,451.08,362.35
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,387.48,310.12
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,304.05,240.06
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,229.41,171.24
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,108.78,10.11
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,10.48,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,17.46,6.32
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,24.27,15.41
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,30.73,21.63
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,34.68,25.43
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,38.44,28.88
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,44.35,34.05
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,46.47,35.72
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,47.64,36.56
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,85.23,44.47
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,130.71,69.71
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,179.0,104.69
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,235.07,150.23
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,285.82,193.22
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,336.69,236.87
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,388.51,280.69
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,439.87,322.77
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,491.57,363.65
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,541.57,402.16
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,591.07,438.98
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,638.32,474.79
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,684.6,509.16
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,728.38,540.08
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,770.67,567.96
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,810.53,594.62
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,848.5,619.93
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,881.93,642.21
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,913.04,662.99
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,940.39,680.8
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,965.14,696.99
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,986.21,709.52
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,1004.41,720.27
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,1017.7,728.82
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1027.87,735.54
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,1032.86,739.17
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,1034.64,740.94
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,1031.21,738.97
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,1024.62,735.18
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,1012.83,728.92
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,998.02,720.89
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,977.94,708.99
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,955.17,695.46
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,926.34,678.07
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,895.23,659.19
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,857.86,636.1
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,818.81,611.73
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,781.2,588.08
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,735.46,558.47
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,682.03,523.1
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,628.78,487.03
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,567.37,444.3
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,507.69,400.31
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,440.61,348.68
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,374.49,295.4
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,291.76,226.91
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,217.8,160.34
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,103.87,15.42
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,11.44,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.32,7.4
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,27.88,18.21
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,35.96,25.89
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,40.46,30.16
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,44.74,34.05
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,47.9,36.8
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,50.86,39.25
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,52.07,40.11
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,87.18,47.85
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,134.76,75.65
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,179.95,108.15
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,226.37,145.84
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,274.89,186.87
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,323.57,228.54
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,373.54,270.69
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,427.86,315.44
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,476.7,354.91
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,524.83,392.07
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,573.23,428.08
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,619.04,460.54
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,664.03,491.03
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,706.48,518.48
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,747.65,543.01
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,785.85,564.92
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,822.3,585.01
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,855.52,603.37
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,886.71,620.14
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,914.0,635.3
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,938.87,648.93
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,960.23,659.16
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,978.88,667.79
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,992.28,676.71
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,1002.68,684.12
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,1008.5,689.05
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1011.21,692.36
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,1008.32,691.4
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,1002.34,688.82
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,991.4,683.46
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,977.57,676.53
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,957.39,665.9
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,934.59,653.78
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,905.57,638.88
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,874.43,622.55
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,845.24,607.25
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,806.77,585.67
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,760.46,559.31
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,713.49,531.68
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,658.88,498.17
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,608.0,466.03
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,544.78,423.37
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,483.9,379.24
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,413.59,326.14
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,347.67,273.8
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,265.16,205.79
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,191.52,140.78
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,93.05,18.16
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.81,6.88
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.54,18.43
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,37.89,27.11
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,44.33,33.0
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,49.68,37.76
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,53.01,40.59
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,56.11,43.12
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,57.42,44.02
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,90.82,51.24
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,131.84,73.81
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,176.05,105.05
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,226.04,144.67
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,272.8,183.34
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,320.05,222.47
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,368.81,262.16
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,417.09,301.64
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,466.05,340.62
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,513.15,376.66
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,563.73,413.92
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,608.68,447.1
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,652.98,479.03
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,693.99,506.97
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,733.74,533.32
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,770.53,556.86
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,805.65,579.15
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,837.32,597.85
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,867.01,615.13
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,892.85,631.13
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,916.43,645.71
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,937.61,658.07
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,956.27,668.89
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,969.36,677.11
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,979.58,683.71
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,983.92,687.43
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,985.27,689.48
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,981.64,687.41
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,975.08,683.69
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,963.09,677.35
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,948.3,669.4
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,928.47,657.81
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,914.6,650.09
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,886.66,634.01
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,856.54,616.58
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,819.62,595.8
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,781.2,573.72
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,736.97,546.59
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,695.49,520.79
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,643.22,487.13
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,591.43,452.92
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,530.21,409.33
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,470.98,365.18
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,401.47,313.18
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,336.26,261.98
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,257.06,197.33
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,186.14,135.56
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,87.7,20.46
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,11.44,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.83,6.81
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,28.35,18.12
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,36.88,25.98
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,41.77,30.5
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,46.41,34.61
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,48.32,36.21
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,50.14,37.63
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,51.75,38.81
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,87.28,46.66
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,134.5,73.39
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,179.55,105.01
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,226.43,142.41
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,275.41,183.23
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,324.7,224.92
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,381.3,271.64
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,430.21,312.37
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,479.55,352.5
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,527.83,390.05
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,575.49,425.94
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,584.07,431.3
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,580.87,426.48
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,616.42,450.93
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,652.07,474.8
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,731.5,534.65
