Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,821.51,597.79
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,853.7,618.21
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,883.75,637.56
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,909.8,654.56
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,933.49,670.08
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,951.9,681.19
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,967.57,690.61
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,978.48,698.14
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,986.44,703.93
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,988.96,706.38
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,988.49,707.06
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,983.03,704.03
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,974.65,699.27
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,967.15,695.54
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,948.41,684.61
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,926.61,672.56
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,902.39,658.93
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,869.32,638.07
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,839.25,619.22
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,801.04,595.67
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,761.59,571.05
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,631.36,480.28
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,503.34,386.2
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,459.25,355.54
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,415.39,323.87
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,426.89,334.33
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,418.9,329.21
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,350.47,276.14
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,286.76,225.04
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,211.31,162.76
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,143.82,104.56
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,62.98,15.72
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,11.44,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.35,7.27
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,27.01,17.29
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,34.27,24.19
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,38.46,28.15
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,42.46,31.76
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,43.47,32.6
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,48.99,37.28
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,50.45,38.44
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,88.33,46.45
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,133.42,70.95
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,181.83,105.9
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,238.61,152.22
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,290.05,196.13
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,341.58,240.63
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,394.38,285.62
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,446.26,329.56
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,498.33,372.43
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,548.7,412.0
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,598.81,449.97
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,647.06,484.97
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,694.23,517.85
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,738.6,547.9
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,781.42,574.27
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,821.01,598.78
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,858.58,621.55
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,892.34,640.82
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,923.7,658.31
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,951.64,674.76
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,976.93,689.48
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,997.19,699.65
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1014.44,707.97
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,1028.05,715.49
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1038.5,721.19
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,1043.27,723.58
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,1044.79,724.18
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,1041.53,722.04
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,1035.04,718.15
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,1023.53,709.99
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,1009.03,700.23
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,988.98,690.03
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,966.18,678.23
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,937.01,662.18
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,905.58,644.71
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,869.26,623.13
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,831.22,600.35
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,792.75,576.72
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,746.08,547.35
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,692.51,513.58
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,639.08,479.08
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,577.41,438.3
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,521.01,398.66
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,450.19,346.52
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,383.48,294.91
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,301.36,229.45
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,227.6,165.93
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,109.92,34.95
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,11.44,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.83,6.87
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,28.38,18.44
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,36.91,26.47
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,42.24,31.45
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,47.29,35.98
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,49.15,37.57
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,50.93,38.98
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,52.52,40.16
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,87.76,47.92
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,135.3,75.07
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,180.74,107.21
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,227.98,145.25
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,277.37,186.79
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,326.79,228.44
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,383.72,275.11
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,433.55,316.48
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,483.82,357.11
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,532.51,394.82
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,581.03,431.15
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,627.12,465.49
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,672.33,498.26
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,714.7,527.19
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,755.67,553.62
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,793.88,577.83
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,830.3,600.6
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,862.76,619.34
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,893.02,636.43
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,920.07,652.58
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,944.7,667.15
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,964.92,678.23
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,982.38,687.65
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,995.52,695.86
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1005.67,702.37
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,1009.85,705.36
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,1010.95,706.67
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,1007.43,704.57
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,1000.86,700.77
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,988.39,694.23
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,973.11,686.1
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,952.01,674.38
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,928.35,661.11
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,907.33,648.95
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,875.95,630.17
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,838.8,607.02
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,800.12,582.76
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,753.37,553.6
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,709.91,526.26
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,656.32,492.4
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,603.2,457.97
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,540.46,415.3
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,479.86,371.76
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,409.71,319.65
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,343.76,268.17
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,264.51,204.23
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,193.26,142.86
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,92.22,31.71
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.29,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.33,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,20.41,11.63
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,32.51,22.56
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,47.9,36.33
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,62.82,49.55
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,78.37,62.99
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,93.77,75.99
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,116.9,95.28
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,146.91,113.1
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,167.86,128.17
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,189.13,143.68
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,216.14,163.15
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,244.56,183.4
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,236.06,176.9
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,230.93,172.85
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,243.07,181.69
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,255.2,190.34
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,257.12,191.14
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,258.71,191.69
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,306.35,225.93
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,361.0,264.35
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,484.87,352.62
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,621.04,445.59
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,696.3,499.23
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,781.95,559.25
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,813.78,577.4
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,844.25,594.94
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,869.77,610.46
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,893.29,624.76
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,806.39,564.9
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,694.07,485.75
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,666.37,468.8
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,636.83,449.58
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,803.88,567.99
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,955.86,668.2
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,816.82,576.35
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,656.97,467.46
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,745.81,533.3
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,831.15,593.65
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,669.06,483.46
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,510.67,372.54
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,543.44,399.6
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,586.87,432.33
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,340.05,256.35
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,100.47,73.2
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,95.27,69.77
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,90.11,65.98
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,79.47,57.95
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,68.87,49.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,58.12,41.47
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,47.39,32.95
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,37.61,25.04
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,27.83,17.01
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,19.47,10.03
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.11,2.99
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.55,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,10.96,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,21.02,7.92
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,34.35,23.05
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,48.34,35.74
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,64.08,49.64
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,79.41,62.92
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,94.95,76.08
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,110.03,88.55
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,124.73,100.45
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,153.46,116.03
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,135.33,86.79
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,172.46,100.35
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,228.91,150.82
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,279.04,196.03
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,311.3,218.93
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,371.14,264.66
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,420.62,305.34
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,470.66,345.38
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,519.07,383.24
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,567.47,420.0
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,614.02,455.01
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,659.83,488.62
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,702.86,518.67
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,744.64,546.16
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,783.51,571.37
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,820.65,595.2
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,854.65,615.83
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,886.6,634.93
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,914.17,652.03
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,939.31,667.54
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,960.95,681.2
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,979.87,693.2
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,993.03,700.8
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,1003.18,706.57
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,1007.74,707.98
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,1009.17,707.57
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,1006.01,705.4
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,999.78,701.46
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,987.08,693.63
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,971.52,684.15
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,951.12,673.13
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,928.12,660.51
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,898.77,642.53
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,867.45,623.32
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,838.14,606.4
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,799.53,583.19
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,751.9,553.68
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,703.89,523.42
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,654.57,491.51
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,602.53,456.92
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,539.18,413.22
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,478.26,368.74
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,409.27,317.36
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,344.43,266.76
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,265.27,202.75
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,194.15,141.97
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,92.43,35.54
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,10.96,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.44,6.14
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,26.11,16.17
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,33.36,22.95
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,37.57,26.87
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,41.57,30.43
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,43.72,32.25
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,45.75,33.86
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,46.86,34.71
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,84.98,45.59
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,143.02,94.64
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,194.2,146.68
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,200.95,137.07
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,266.17,177.48
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,320.63,223.2
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,369.74,264.56
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,357.64,264.18
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,335.15,250.59
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,236.2,176.63
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,128.51,94.43
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,132.47,97.48
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,136.53,100.49
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,115.1,83.93
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,93.34,67.1
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,432.83,332.7
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,805.43,596.31
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,579.48,433.65
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,320.23,236.55
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,615.43,462.6
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,915.02,669.48
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,518.43,393.1
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,84.35,59.77
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,285.22,213.92
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,491.18,365.01
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,349.76,261.63
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,201.04,150.26
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,363.65,274.99
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,525.3,394.98
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,335.06,254.34
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,141.63,105.78
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,169.61,128.28
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,198.22,151.1
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,396.37,308.28
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,585.33,452.31
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,500.51,389.37
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,431.94,338.16
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,272.42,214.44
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,124.87,95.6
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,110.27,84.48
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,95.62,73.02
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,313.24,255.56
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,473.82,384.1
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,405.24,327.84
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,340.76,273.95
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,263.29,208.14
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,191.95,144.87
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,93.15,38.89
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,12.39,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.49,7.55
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,30.21,20.02
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.56,28.86
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,46.34,35.17
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,51.65,39.95
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,55.73,43.4
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,59.53,46.45
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,61.08,47.57
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,93.66,54.3
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,136.26,77.96
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,181.68,110.64
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,227.99,147.92
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,282.04,193.08
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,330.04,234.19
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,379.63,276.29
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,428.83,318.06
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,478.77,359.55
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,527.08,398.19
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,578.89,438.24
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,624.89,473.89
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,670.22,508.26
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,712.77,539.07
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,754.19,568.38
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,792.84,594.77
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,829.86,619.74
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,863.41,641.15
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,895.03,661.11
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,922.41,679.22
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,947.48,695.8
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,970.13,710.8
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,990.2,724.14
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1003.66,733.21
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1014.14,740.46
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,1020.55,745.17
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,1023.84,747.99
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,909.1,671.36
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,764.66,565.77
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,897.11,666.44
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,991.24,730.91
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,972.1,719.97
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,950.31,708.11
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,923.66,691.84
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,902.55,679.38
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,866.07,657.05
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,827.88,633.37
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,786.07,605.62
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,742.94,576.59
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,690.39,540.74
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,637.93,504.18
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,583.71,465.3
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,527.14,422.25
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,457.11,367.28
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,391.0,313.11
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,310.22,245.32
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,237.24,180.29
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,116.22,52.06
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,11.44,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.49,6.86
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,26.69,17.18
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,33.52,23.74
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,37.33,27.4
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,40.98,30.74
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,42.82,32.26
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,49.09,37.55
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,50.54,38.62
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,85.43,45.38
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,130.63,69.59
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,178.51,103.62
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,227.44,143.03
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,285.13,191.06
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,336.45,234.78
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,388.66,278.71
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,439.37,321.1
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,490.39,362.65
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,540.21,401.63
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,589.83,439.28
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,637.41,474.99
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,684.07,509.12
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,728.0,539.52
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,770.58,567.14
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,809.8,592.42
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,847.11,616.25
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,881.11,636.5
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,912.88,655.13
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,940.98,672.61
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,966.55,688.48
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,987.64,701.56
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1005.85,712.93
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,1019.11,720.62
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,1029.25,726.49
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,1033.84,728.34
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,1035.28,728.41
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,1032.97,728.5
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,1027.53,726.81
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,1014.19,719.68
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,998.01,710.95
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,977.81,699.09
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,954.96,685.67
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,850.26,619.46
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,729.84,539.27
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,607.11,455.27
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,505.6,382.71
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,519.25,396.71
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,541.0,415.13
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,495.47,382.99
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,437.51,341.71
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,389.79,307.1
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,342.68,271.67
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,290.91,231.55
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,241.2,191.47
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,184.36,143.9
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,131.59,97.92
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,63.16,26.61
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,11.44,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.5,6.62
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,27.63,17.87
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,35.3,25.18
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,39.86,29.5
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,44.19,33.43
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,46.24,35.11
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,48.17,36.59
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,49.18,37.2
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,87.13,47.64
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,130.11,70.03
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,176.37,102.33
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,224.41,140.64
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,274.5,182.38
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,330.59,229.0
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,381.3,270.96
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,431.53,312.21
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,482.21,352.54
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,531.55,389.84
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,580.97,425.71
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,628.12,458.09
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,674.37,488.29
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,718.0,515.96
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,760.27,540.58
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,799.55,562.92
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,836.95,583.61
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,870.66,601.38
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,902.15,617.56
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,929.97,632.61
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,955.28,646.18
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,976.12,658.06
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,994.11,668.4
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,1007.7,675.34
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,1018.22,680.74
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,1023.69,682.86
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1026.03,683.37
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,1022.64,682.15
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,1016.11,679.35
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,1004.64,673.86
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,990.27,666.85
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,969.97,658.63
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,947.03,648.99
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,916.99,633.79
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,884.87,617.29
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,855.65,602.4
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,816.99,581.3
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,768.19,554.16
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,719.0,525.95
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,668.89,495.77
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,615.77,462.49
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,550.58,419.56
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,487.9,375.47
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,417.31,323.68
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,350.87,272.44
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,268.6,206.39
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,193.85,143.27
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,94.84,42.83
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,10.96,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,20.03,6.5
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,32.51,21.61
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,45.51,33.57
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,59.49,46.07
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,72.98,57.9
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,85.93,68.98
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,98.35,79.35
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,109.62,88.53
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,136.42,97.79
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,172.33,123.0
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,211.27,153.84
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,244.54,178.46
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,272.07,199.21
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,307.63,225.97
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,344.84,253.68
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,389.76,287.06
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,436.35,322.23
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,462.77,341.87
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,475.02,350.11
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,517.31,381.02
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,562.35,413.5
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,559.9,410.09
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,556.15,405.51
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,589.55,429.56
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,624.2,454.21
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,740.16,541.97
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,864.46,628.84
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,818.7,595.16
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,754.0,544.55
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,815.41,586.91
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,875.83,627.31
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,931.15,669.33
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,970.61,695.27
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,974.4,697.35
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,975.28,697.91
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,904.19,652.08
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,813.13,586.96
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,752.87,546.87
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,703.66,513.15
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,560.69,412.82
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,419.07,310.09
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,366.22,272.49
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,313.44,234.02
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,269.31,202.05
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,213.96,160.98
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,181.16,136.26
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,148.64,111.39
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,145.07,109.6
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,141.58,107.76
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,119.92,90.94
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,98.48,74.01
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,79.42,58.81
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,60.05,43.03
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,42.7,28.66
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,25.08,13.91
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,12.52,0.92
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,10.96,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,18.07,4.98
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.85,17.53
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,38.09,26.96
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,43.8,32.22
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,49.21,37.01
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,56.62,43.26
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,63.5,48.87
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,58.85,44.67
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,83.89,45.89
