Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,130.03,70.89
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,174.1,101.1
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,220.36,137.43
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,268.85,177.32
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,316.94,217.49
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,372.78,262.97
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,408.35,294.3
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,437.52,317.5
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,478.43,346.7
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,519.66,375.0
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,577.83,417.83
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,655.43,473.4
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,696.45,500.38
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,735.96,525.92
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,772.08,552.12
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,806.44,576.75
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,759.44,544.07
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,695.84,496.49
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,711.65,507.83
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,726.67,518.02
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,839.98,599.69
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,949.49,671.55
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,781.74,558.06
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,585.12,417.78
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,609.76,436.75
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,634.09,453.98
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,657.21,470.9
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,691.73,495.13
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,612.97,440.59
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,546.44,394.15
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,626.24,452.65
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,688.18,497.32
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,656.99,477.17
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,624.64,456.83
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,548.47,405.37
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,460.58,344.53
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,428.91,323.56
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,396.46,301.31
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,497.3,379.91
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,562.84,430.46
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,503.56,387.49
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,446.04,345.38
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,373.03,290.01
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,309.62,239.88
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,234.23,178.88
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,166.84,122.14
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,81.7,37.37
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.48,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,19.88,5.64
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,34.6,22.91
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,49.64,36.6
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,65.36,50.48
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,77.09,60.68
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,87.29,69.3
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,97.07,77.34
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,106.15,84.59
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,131.55,92.0
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,159.41,107.28
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,197.29,134.01
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,240.22,170.94
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,274.58,200.89
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,311.26,228.24
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,343.2,252.21
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,377.51,278.08
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,412.37,303.88
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,457.08,336.52
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,506.57,372.39
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,524.75,385.33
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,538.29,394.44
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,547.93,400.7
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,548.6,400.43
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,567.39,413.39
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,585.88,425.97
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,612.72,443.8
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,640.16,461.83
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,681.95,491.01
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,724.71,520.5
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,678.73,487.64
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,632.5,454.66
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,649.6,467.08
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,666.28,478.87
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,609.57,439.14
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,539.85,390.42
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,598.25,433.76
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,644.86,468.19
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,585.86,426.75
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,526.36,385.0
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,565.88,415.41
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,617.16,452.84
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,716.11,526.38
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,798.38,586.39
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,619.38,460.6
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,429.98,323.05
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,312.61,237.12
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,201.16,152.13
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,134.27,101.16
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,69.8,50.48
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,59.53,42.57
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,49.26,34.46
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,39.01,26.19
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,28.76,17.79
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,20.4,10.78
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.04,3.75
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.48,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.95,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.58,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,16.71,3.58
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,33.13,21.72
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,49.17,36.19
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,65.98,51.1
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,79.15,62.68
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,94.05,75.48
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,108.53,87.67
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,105.37,84.58
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,117.63,80.43
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,144.34,90.76
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,179.17,111.16
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,233.81,160.85
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,278.08,201.89
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,317.8,231.78
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,355.7,260.69
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,395.66,291.85
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,438.61,324.89
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,468.96,347.5
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,498.44,368.14
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,545.45,402.54
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,603.28,444.01
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,566.95,415.36
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,517.03,376.72
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,589.55,429.08
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,672.7,486.85
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,700.59,505.17
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,728.73,523.91
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,745.02,534.48
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,760.18,544.36
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,787.61,561.95
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,819.18,581.85
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,851.17,603.18
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,881.98,623.67
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,857.04,606.48
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,829.61,588.24
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,699.73,500.45
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,566.06,407.66
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,767.65,554.72
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,935.87,666.46
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,915.29,652.83
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,892.31,639.78
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,719.3,525.7
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,528.55,390.51
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,264.1,200.36
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.29,1.72
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,365.56,285.98
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,690.63,518.86
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,638.24,481.3
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,586.34,446.92
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,530.19,407.07
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,475.25,366.45
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,407.47,315.28
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,343.68,265.18
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,269.0,204.98
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,201.5,147.82
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,104.83,50.38
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,10.96,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,18.1,4.01
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.28,17.78
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.06,26.88
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.07,33.28
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,51.93,39.34
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,55.99,42.8
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,59.77,45.9
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,93.46,74.44
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,136.51,104.63
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,154.04,117.77
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,163.34,124.65
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,153.51,116.57
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,141.91,107.18
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,137.78,103.45
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,133.37,99.55
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,140.93,105.14
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,148.65,110.85
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,183.13,136.76
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,218.05,162.59
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,226.33,168.52
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,234.75,174.63
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,191.81,141.94
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,147.67,108.27
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,150.82,110.64
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,153.97,112.95
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,328.05,242.86
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,506.3,369.29
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,607.3,440.8
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,715.27,515.47
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,497.97,363.65
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,263.06,192.58
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,393.25,288.34
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,522.43,379.07
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,754.6,546.91
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,964.24,688.27
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,785.99,567.67
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,587.05,427.32
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,569.07,417.04
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,550.26,405.01
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,731.08,540.86
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,881.69,649.05
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,700.15,522.38
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,505.88,380.84
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,637.92,484.17
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,735.97,559.79
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,686.72,525.63
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,632.55,488.29
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,577.99,450.24
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,524.56,412.01
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,462.95,365.73
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,403.81,320.1
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,336.32,266.83
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,263.07,207.74
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,195.5,151.65
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,133.52,98.75
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,72.46,34.32
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,9.66,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,10.96,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,19.11,4.19
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.3,19.61
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,42.02,30.52
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.08,37.91
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,57.79,44.76
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,61.16,47.65
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,63.12,49.17
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,65.28,50.78
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,91.83,55.41
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,130.78,74.59
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,173.9,103.75
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,219.07,139.05
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,271.97,182.15
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,319.1,221.38
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,368.35,262.0
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,417.44,301.86
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,467.29,341.17
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,515.94,378.43
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,564.31,414.25
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,577.06,422.8
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,576.28,420.34
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,632.8,459.48
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,692.53,499.62
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,693.28,498.97
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,689.25,495.35
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,710.88,509.02
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,729.59,520.41
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,754.12,536.73
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,780.41,553.99
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,786.01,557.56
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,792.26,561.71
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,797.63,565.56
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,801.35,568.4
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,798.42,567.0
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,793.76,564.6
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,785.35,559.88
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,775.31,554.19
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,894.4,639.66
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,975.85,692.62
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,964.63,687.35
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,942.1,676.0
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,779.16,570.64
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,600.86,445.08
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,719.65,535.61
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,810.86,598.76
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,766.63,570.04
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,725.29,544.14
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,672.18,509.76
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,619.38,474.79
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,558.51,432.87
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,499.42,389.78
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,428.73,336.54
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,362.08,284.05
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,283.11,219.83
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,211.65,158.63
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,122.14,61.71
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,29.08,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.05,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,17.55,2.94
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,32.65,21.63
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,45.92,33.99
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,62.05,48.42
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,77.74,62.22
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,92.67,74.89
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,107.17,86.85
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,122.35,99.08
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,150.35,114.09
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,174.42,130.72
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,198.47,148.16
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,204.87,139.77
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,261.47,174.01
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,299.99,214.55
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,320.6,237.04
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,347.55,256.67
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,375.01,276.32
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,442.83,324.88
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,527.16,384.93
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,561.75,409.78
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,597.66,435.35
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,654.22,475.48
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,721.86,522.02
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,759.01,546.0
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,794.65,568.0
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,748.57,531.37
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,682.87,480.28
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,794.51,560.53
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,908.56,634.36
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,926.72,644.33
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,942.15,653.77
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,954.65,660.76
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,964.36,666.13
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,968.25,667.53
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,969.25,667.34
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,809.69,566.3
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,623.84,440.21
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,624.49,443.74
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,623.86,444.83
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,576.62,414.43
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,529.14,383.64
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,431.08,315.93
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,348.18,257.0
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,267.83,199.39
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,178.86,133.27
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,325.64,248.31
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,457.03,346.49
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,414.2,315.69
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,371.82,285.82
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,324.12,251.13
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,266.82,208.15
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,218.84,170.68
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,172.63,133.54
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,123.53,93.25
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,76.65,54.12
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,35.04,13.76
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.77,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.2,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.05,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,29.21,18.43
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,45.62,33.31
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,62.66,48.43
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,76.79,60.84
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,93.11,74.67
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,109.11,87.89
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,76.3,59.95
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.28
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,85.25,64.1
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,130.77,100.12
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,129.62,98.77
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,128.12,97.29
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,184.05,140.07
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,240.65,182.34
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,197.73,149.46
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,151.29,113.78
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,171.26,128.84
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,191.56,143.84
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,227.0,170.1
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,262.92,196.28
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,270.61,201.32
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,278.34,206.49
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,265.54,196.87
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,252.37,187.04
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,317.15,234.12
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,384.23,281.45
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,394.52,288.26
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,404.91,295.45
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,486.23,353.46
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,570.2,411.56
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,664.35,477.24
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,762.24,543.36
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,798.48,566.94
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,842.88,595.76
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,572.57,415.41
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,276.28,203.08
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,493.79,365.28
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,703.49,509.69
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,821.48,592.39
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,915.61,652.48
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,888.38,634.78
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,858.93,617.22
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,824.11,596.16
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,787.71,573.97
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,745.3,547.59
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,705.46,522.62
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,581.25,439.87
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,461.09,354.11
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,413.8,320.84
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,367.12,286.2
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,362.96,284.36
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,356.53,278.56
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,279.5,215.78
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,209.86,156.33
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,121.48,61.16
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,30.69,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,10.01,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.54,1.25
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.38,16.14
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,36.68,25.79
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,42.46,31.16
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,47.93,36.05
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,50.55,38.22
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,53.03,40.13
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,54.89,41.52
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,79.15,45.26
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,119.97,64.95
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,163.97,94.43
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,214.43,133.79
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,261.83,172.87
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,309.6,212.71
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,358.67,253.1
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,406.85,291.75
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,455.74,329.51
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,488.66,354.15
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,509.51,367.56
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,567.22,409.73
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,645.14,464.8
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,686.83,491.47
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,727.13,516.68
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,689.53,486.54
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,630.56,441.77
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,625.33,438.64
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,615.27,431.67
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,681.29,476.87
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,750.23,522.39
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,745.27,518.4
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,738.17,513.83
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,864.07,601.11
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,973.41,668.48
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,906.29,625.24
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,818.98,565.73
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,714.4,497.41
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,605.8,424.69
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,669.67,469.1
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,718.56,501.35
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,392.2,284.25
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,54.07,35.99
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,308.99,231.44
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,574.9,414.88
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,560.47,405.38
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,543.64,397.52
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,498.94,369.01
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,454.25,339.9
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,412.39,312.48
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,370.94,284.25
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,399.28,309.2
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,430.64,334.58
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,362.34,282.66
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,298.56,232.78
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,217.84,167.58
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,136.11,100.12
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,72.4,34.3
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.67,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.53,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.72,0.65
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.61,19.65
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,42.09,30.51
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.7,39.27
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,60.87,47.4
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,68.05,53.59
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,74.85,59.26
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,78.75,62.31
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,99.97,65.37
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,146.51,102.04
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,173.82,132.21
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,193.53,146.69
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,213.51,161.3
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,193.48,145.82
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,160.9,120.69
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,171.0,128.18
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,181.27,135.66
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,200.33,149.46
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,219.68,163.28
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,248.31,184.06
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,277.4,204.84
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,408.62,298.95
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,556.34,398.67
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,587.5,417.22
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,619.59,437.16
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,556.63,392.54
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,486.37,343.28
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,347.9,249.33
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,202.13,146.12
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,265.41,192.67
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,329.63,237.63
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,553.07,394.4
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,778.1,539.67
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,661.41,460.55
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,539.43,379.39
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,613.04,432.96
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,674.89,476.43
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,460.56,332.63
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,224.98,164.62
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,125.75,91.81
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,29.81,17.88
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,27.93,16.53
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,26.05,15.1
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,24.18,13.71
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,22.31,12.31
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,348.02,271.93
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,649.99,485.87
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,589.42,442.42
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,535.89,406.97
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,469.71,360.44
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,407.01,314.74
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,339.3,263.84
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,275.92,214.24
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,191.78,147.07
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,124.91,91.44
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,66.41,30.84
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.53,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.74,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.4,15.96
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.64,25.59
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.09,32.46
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,51.51,39.13
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,55.18,42.29
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,58.62,45.11
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,98.05,78.5
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,147.18,112.12
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,170.92,128.67
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,194.74,146.16
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,215.95,162.15
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,236.58,177.72
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,283.54,209.9
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,341.89,251.59
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,377.79,278.62
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,414.49,305.8
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,450.02,331.58
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,486.2,357.27
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,548.26,404.53
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,638.85,471.69
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,681.77,501.0
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,724.05,529.37
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,762.84,554.7
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,800.14,578.27
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,834.0,598.58
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,866.13,617.57
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,894.28,634.66
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,920.21,650.27
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,941.49,662.12
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,960.17,672.38
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,973.75,680.31
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,984.44,686.56
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,992.16,691.07
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,996.85,693.85
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,994.09,692.2
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,988.34,688.91
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,978.54,683.97
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,965.83,677.37
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,945.49,665.5
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,930.92,657.37
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,903.46,641.16
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,873.75,623.63
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,721.13,525.34
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,554.19,408.72
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,480.34,358.34
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,395.91,298.34
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,408.6,310.46
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,403.28,308.81
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,358.8,276.53
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,314.93,243.96
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,344.89,267.27
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,356.79,274.51
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,278.91,211.78
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,208.56,152.65
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,120.84,58.74
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,30.71,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
