Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,9.53,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.77,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,26.04,15.67
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.9,25.05
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,43.58,32.09
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,49.88,37.71
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,54.03,41.22
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,57.92,44.33
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,59.93,45.82
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,80.43,48.43
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,120.14,67.0
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,162.95,95.25
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,207.24,129.21
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,253.96,167.14
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,305.79,209.75
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,353.81,249.19
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,401.36,288.02
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,449.77,326.45
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,496.92,362.19
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,542.49,395.35
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,586.7,426.7
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,630.55,456.48
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,671.97,482.79
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,712.4,507.25
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,749.55,529.6
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,785.35,549.49
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,818.03,567.37
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,848.97,583.91
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,875.81,598.69
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,900.56,612.19
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,918.65,620.53
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,934.04,627.44
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,946.59,636.45
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,956.41,644.33
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,960.95,649.43
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,962.64,653.08
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,759.85,526.77
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,517.57,364.06
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,598.5,423.51
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,678.51,478.28
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,792.61,559.0
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,890.21,624.29
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,860.9,606.23
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,829.67,588.56
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,763.16,546.58
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,691.68,500.42
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,615.48,449.39
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,542.47,399.39
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,481.79,360.47
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,435.98,330.17
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,384.41,294.62
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,334.37,258.61
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,279.11,217.01
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,226.56,175.83
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,165.67,126.36
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,109.36,79.22
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,52.47,22.64
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.72,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.48,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.92,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.31,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.7,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.55,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.41,0.79
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.26,2.41
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.12,4.0
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,57.19,43.63
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,100.46,76.35
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,130.51,99.56
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,161.22,122.74
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,137.43,103.71
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,110.65,82.54
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,123.72,92.35
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,136.83,102.02
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,172.48,128.99
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,208.61,155.95
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,187.44,139.36
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,165.4,122.32
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,141.17,103.8
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,116.28,84.69
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,126.22,92.25
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,136.3,99.82
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,154.44,113.51
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,172.9,127.33
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,173.91,127.73
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,174.91,128.19
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,169.84,124.35
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,164.67,120.48
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,207.86,152.62
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,251.55,184.51
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,301.11,220.22
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,351.53,255.91
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,324.07,236.13
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,296.23,216.43
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,317.42,232.14
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,351.03,256.33
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,379.89,277.38
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,409.18,298.65
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,414.28,303.91
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,419.01,309.16
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,282.84,211.09
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,142.47,105.57
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,107.64,79.54
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,73.59,53.23
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,72.17,52.34
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,70.75,51.41
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,62.33,44.95
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,53.93,38.4
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,45.99,32.13
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,38.07,25.76
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,30.16,19.27
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,22.25,12.69
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,15.75,7.2
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.26,1.67
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.81,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.41,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,21.35,11.76
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,35.0,24.37
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,51.54,39.09
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,67.88,53.43
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,84.83,68.03
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,101.63,82.16
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,121.23,98.36
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,134.67,103.52
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,98.91,74.29
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,53.96,38.35
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,102.53,77.04
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,148.75,112.87
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,124.73,93.51
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,99.45,73.37
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,173.99,130.89
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,248.0,186.49
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,244.49,183.03
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,240.46,179.47
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,290.6,216.12
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,335.91,248.47
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,348.76,257.02
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,361.94,265.92
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,382.58,280.53
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,403.58,295.3
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,453.37,330.34
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,505.22,366.21
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,502.28,363.89
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,498.63,361.38
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,531.31,384.08
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,564.8,406.97
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,640.63,460.79
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,719.77,515.62
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,694.51,498.7
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,676.38,487.06
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,638.98,461.71
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,600.52,435.5
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,713.53,518.79
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,823.08,596.75
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,795.44,578.06
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,766.04,559.23
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,784.35,575.13
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,803.03,590.27
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,764.01,564.8
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,723.88,538.52
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,674.93,506.07
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,631.24,476.63
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,577.43,439.79
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,524.64,402.83
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,466.49,360.91
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,410.28,319.15
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,343.55,268.33
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,281.13,219.01
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,201.05,154.32
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,137.5,100.72
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,71.67,31.72
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,8.58,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,14.18,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,24.49,14.03
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,34.41,23.5
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,41.58,30.05
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,47.52,35.35
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,50.14,37.53
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,52.64,39.46
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,54.14,40.54
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,70.97,41.91
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,110.14,58.78
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,157.97,90.32
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,202.44,124.25
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,249.23,162.43
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,295.86,201.54
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,344.04,241.8
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,392.08,281.91
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,446.05,325.46
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,488.44,359.12
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,535.26,394.8
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,583.53,431.27
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,627.53,463.97
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,668.71,493.19
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,708.75,520.94
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,745.96,546.32
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,781.62,569.79
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,813.57,589.68
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,843.58,608.17
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,870.25,625.37
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,894.73,641.15
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,861.26,616.38
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,810.49,575.6
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,813.77,579.62
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,815.12,582.07
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,890.96,638.52
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,957.33,683.55
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,691.56,503.5
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,386.11,280.64
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,452.58,330.84
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,533.06,388.75
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,574.79,421.29
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,628.12,461.69
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,406.9,303.6
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,182.33,134.73
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,100.6,73.1
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,23.24,12.77
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,30.67,18.75
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,38.1,24.75
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,45.08,30.47
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,52.06,36.25
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,44.13,30.05
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,36.21,23.77
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,29.23,18.14
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,22.25,12.41
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,15.75,7.0
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.26,1.55
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,8.58,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,14.19,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.91,14.27
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,35.21,24.15
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,42.72,31.02
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,50.22,37.66
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,53.11,40.15
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,55.85,42.38
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,85.89,67.64
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,127.77,93.69
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,128.48,80.77
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,153.74,88.04
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,197.66,121.44
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,248.86,162.76
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,295.64,201.69
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,343.82,241.53
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,390.81,280.48
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,438.6,319.23
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,485.57,355.73
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,532.36,390.96
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,577.25,424.87
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,623.74,459.05
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,664.16,487.33
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,703.04,513.88
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,685.29,496.7
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,648.9,466.12
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,740.46,534.92
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,835.82,601.31
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,862.03,617.4
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,886.15,632.71
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,722.24,520.74
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,516.83,371.53
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,545.61,393.28
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,583.77,420.0
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,591.71,425.94
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,599.12,431.77
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,665.44,480.19
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,743.05,534.85
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,862.01,621.7
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,943.46,675.94
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,925.28,664.34
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,904.56,652.08
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,885.21,640.78
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,855.72,622.87
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,820.86,602.21
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,784.39,580.3
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,740.17,552.08
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,695.25,523.01
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,647.76,491.63
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,597.24,457.4
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,537.54,415.65
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,479.72,372.95
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,411.58,321.07
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,347.43,270.18
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,270.23,207.51
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,200.63,147.96
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,96.19,41.96
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.86,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.55,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.37,5.79
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,23.19,13.99
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,34.83,24.27
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,46.48,34.45
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,59.15,45.33
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,71.58,55.78
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,67.93,52.43
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,63.27,45.87
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,78.65,57.95
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,93.34,69.29
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,130.88,98.46
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,168.38,127.18
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,240.39,179.23
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,319.29,236.37
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,359.56,262.88
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,440.57,322.55
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,486.87,358.96
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,539.88,399.48
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,585.17,434.13
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,629.8,467.5
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,672.06,497.49
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,713.18,525.93
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,711.78,520.71
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,697.56,505.93
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,634.88,459.56
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,560.96,404.55
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,543.5,392.59
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,525.06,379.58
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,555.83,401.9
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,593.67,428.77
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,501.4,364.04
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,412.61,300.69
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,494.48,360.92
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,589.1,428.43
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,559.02,408.08
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,515.33,378.55
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,516.12,381.15
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,529.94,392.79
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,560.38,417.65
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,588.68,440.89
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,436.31,329.82
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,260.1,196.93
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,334.16,256.34
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,407.66,314.03
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,228.05,176.7
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,67.95,49.1
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,84.96,63.17
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,104.06,78.87
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,88.88,66.83
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,73.62,54.57
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,58.81,42.57
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,43.85,30.24
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,31.58,19.89
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,19.48,9.58
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,9.73,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,8.1,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,13.42,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.77,13.28
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.72,23.06
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,40.97,29.76
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,46.94,35.14
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,74.79,59.17
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,107.29,86.72
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,75.92,59.67
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,69.41,43.49
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,136.85,89.18
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,192.46,135.78
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,205.06,135.99
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,247.86,163.03
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,295.1,202.38
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,343.54,242.43
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,390.32,281.55
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,437.98,320.56
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,484.78,357.44
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,531.9,393.5
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,577.0,427.95
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,623.73,462.67
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,664.54,491.51
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,703.98,518.68
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,681.03,497.62
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,638.69,462.29
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,735.57,535.1
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,837.03,605.88
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,744.41,538.35
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,622.81,447.01
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,774.13,559.51
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,921.66,661.14
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,853.23,613.08
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,767.28,550.4
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,755.11,542.98
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,741.26,533.98
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,717.99,518.23
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,693.36,501.59
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,691.82,502.01
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,688.6,501.23
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,793.91,579.32
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,882.58,640.63
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,550.19,411.69
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,187.35,138.46
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,288.33,217.94
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,394.2,298.09
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,549.04,417.18
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,665.66,504.01
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,611.97,466.91
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,558.9,430.01
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,497.22,385.77
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,433.36,338.53
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,365.04,286.24
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,301.39,235.5
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,228.53,175.92
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,163.03,119.81
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,80.96,31.81
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,7.63,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,13.47,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,24.19,13.47
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,35.34,24.41
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,42.47,31.04
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,49.68,37.5
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,75.56,59.83
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,101.73,82.0
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,117.76,95.17
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,136.41,103.74
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,122.97,79.49
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,148.38,83.76
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,213.81,142.18
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,265.03,189.52
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,304.04,218.5
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,341.71,247.2
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,378.39,274.82
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,435.95,319.59
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,473.67,349.72
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,499.7,368.71
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,529.47,390.72
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,560.78,413.05
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,594.57,436.77
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,634.15,464.05
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,655.1,477.88
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,670.31,487.66
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,699.55,508.22
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,728.91,528.66
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,758.89,549.09
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,788.63,569.22
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,802.53,578.58
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,814.88,587.03
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,810.73,584.25
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,797.62,575.81
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,830.76,598.14
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,855.49,614.65
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,843.61,607.33
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,829.5,598.87
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,802.82,581.76
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,774.49,563.55
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,856.79,625.64
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,918.94,667.55
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,894.15,651.95
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,866.96,635.47
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,830.7,613.79
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,792.83,590.84
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,681.27,515.41
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,566.67,432.96
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,587.31,452.1
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,604.72,466.55
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,543.67,422.45
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,484.46,378.12
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,414.96,325.54
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,349.48,273.73
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,271.66,209.89
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,201.41,148.92
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,96.68,37.02
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.05,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,27.05,15.55
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,36.17,25.08
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,44.06,32.39
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,51.61,39.16
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,56.96,43.82
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,61.16,47.32
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,63.42,49.04
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,74.41,49.28
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,113.46,64.49
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,156.05,90.91
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,208.53,134.26
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,254.95,174.35
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,292.64,202.24
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,347.94,244.78
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,396.01,284.46
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,444.97,323.96
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,492.38,360.79
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,539.99,396.64
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,585.75,430.73
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,631.07,463.57
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,673.47,492.49
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,714.63,519.7
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,752.95,545.74
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,787.7,567.87
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,822.75,590.05
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,853.7,609.44
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,881.03,625.93
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,906.15,640.93
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,925.72,651.72
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,949.12,664.92
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,904.99,636.24
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,841.95,590.09
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,921.67,648.09
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,982.0,685.71
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,903.38,636.24
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,804.9,568.32
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,888.74,629.13
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,945.97,664.76
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,934.84,657.68
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,912.56,644.58
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,882.9,626.99
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,851.25,608.17
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,814.63,585.39
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,780.46,564.1
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,733.7,535.0
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,686.54,505.29
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,633.68,471.5
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,581.31,437.22
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,519.2,393.69
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,459.26,350.18
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,389.29,297.93
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,320.48,244.68
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,244.01,183.9
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,175.77,126.61
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,85.92,29.56
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,6.67,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,13.34,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,23.83,12.86
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,36.17,25.05
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,44.82,33.1
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,53.1,40.61
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,58.71,45.52
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,63.7,49.71
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,66.21,51.54
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,75.76,51.5
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,112.96,65.59
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,153.92,90.64
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,196.7,122.37
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,242.12,158.66
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,287.76,196.34
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,335.15,235.33
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,386.84,276.76
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,434.43,314.19
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,480.98,349.77
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,527.82,384.38
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,572.5,416.88
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,616.84,448.09
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,658.48,476.34
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,699.1,503.13
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,698.33,498.31
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,686.24,485.54
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,718.83,507.07
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,751.25,527.79
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,622.61,440.02
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,476.71,338.42
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,570.02,404.18
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,662.65,466.0
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,729.65,510.76
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,791.38,551.6
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,875.38,609.35
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,946.09,654.95
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,857.91,598.18
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,754.65,529.4
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,744.8,525.57
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,733.18,519.57
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,768.7,545.93
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,787.94,561.57
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,805.21,575.92
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,812.53,582.42
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,670.99,489.97
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,530.72,393.46
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,487.28,365.34
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,443.76,335.66
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,331.48,253.88
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,226.44,174.31
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,194.47,150.29
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,162.9,125.68
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,129.82,99.42
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,97.23,72.98
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,61.99,44.05
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,33.28,20.1
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.32,0.29
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
