Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.81,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.63,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,22.57,11.59
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,37.1,25.6
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,54.26,40.75
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,71.26,55.54
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,85.14,67.37
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,100.99,80.55
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,111.39,88.87
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,121.34,96.66
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,124.52,79.72
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,151.17,88.06
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,193.65,119.48
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,238.81,155.66
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,293.04,205.79
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,330.9,240.31
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,373.83,271.25
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,417.98,303.5
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,455.15,331.09
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,490.85,356.81
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,544.54,397.35
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,618.73,452.12
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,660.75,481.76
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,701.77,510.31
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,739.86,536.01
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,776.42,559.77
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,810.03,580.32
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,841.81,599.55
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,869.02,616.49
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,894.0,632.01
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,836.32,593.1
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,756.4,534.44
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,866.62,615.02
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,960.25,675.63
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,966.66,679.72
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,970.09,682.99
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,968.1,682.46
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,963.16,680.27
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,952.38,675.12
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,938.84,668.34
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,803.21,580.79
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,641.03,466.78
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,756.3,554.56
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,845.88,616.86
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,698.83,519.18
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,549.86,412.87
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,557.31,422.46
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,573.54,436.8
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,528.79,405.9
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,483.53,374.25
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,430.94,336.08
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,379.64,297.64
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,320.88,251.72
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,265.19,206.71
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,201.58,154.24
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,143.71,104.11
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,62.86,16.27
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,25.82,13.86
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,39.46,27.63
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,48.01,35.57
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,57.74,44.22
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,63.95,49.51
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,69.86,54.32
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,73.97,57.57
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,81.01,63.2
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,116.11,69.28
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,155.54,92.58
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,197.68,123.34
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,242.7,158.99
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,296.75,206.99
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,340.45,244.5
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,374.81,270.73
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,421.33,306.04
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,466.11,339.6
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,527.38,385.16
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,572.43,418.8
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,617.19,451.45
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,660.2,481.37
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,702.51,510.06
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,740.73,536.1
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,777.53,559.7
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,811.42,580.15
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,843.57,599.27
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,866.8,613.41
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,897.75,632.46
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,914.33,642.72
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,934.39,655.35
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,947.6,663.25
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,958.0,669.51
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,964.08,673.69
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,967.23,676.21
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,964.5,674.72
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,967.76,677.11
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,956.35,670.98
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,942.14,663.32
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,922.31,653.07
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,899.99,641.28
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,871.07,623.98
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,840.15,605.38
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,806.92,585.2
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,768.12,561.19
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,722.1,532.08
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,675.61,502.23
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,621.86,467.06
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,568.75,431.24
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,505.24,386.1
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,444.04,341.2
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,369.15,285.26
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,304.35,234.61
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,226.67,171.94
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,157.54,113.16
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,76.92,17.58
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,12.39,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.91,10.53
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,33.13,22.06
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,40.73,29.07
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,48.47,35.95
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,51.85,38.89
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,55.05,41.53
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,57.2,43.17
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,62.71,47.57
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,101.3,55.31
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,143.53,80.07
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,187.59,112.18
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,239.26,153.0
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,285.93,190.98
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,334.37,230.27
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,382.55,269.72
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,431.6,308.96
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,479.09,345.56
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,530.65,383.78
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,576.17,417.59
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,621.17,450.19
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,663.55,479.57
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,704.92,507.56
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,743.36,533.41
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,780.24,557.21
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,813.36,578.45
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,844.56,598.41
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,872.45,616.23
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,898.09,632.65
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,918.2,644.29
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,935.66,654.33
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,949.42,663.49
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,960.35,671.01
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,965.97,675.36
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,968.65,678.04
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,966.38,677.34
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,961.19,674.98
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,958.48,674.74
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,944.32,667.37
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,924.91,657.37
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,902.97,645.8
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,794.36,576.37
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,665.8,487.31
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,630.99,466.51
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,594.94,443.87
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,534.23,401.76
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,475.09,359.99
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,433.9,332.02
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,392.54,303.08
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,347.55,269.85
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,303.14,236.15
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,253.04,197.44
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,204.95,158.95
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,152.23,115.31
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,102.76,72.65
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,48.93,6.8
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.94,10.39
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.96,22.93
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.3,30.66
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.29,37.82
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,55.79,42.62
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,60.04,46.16
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,62.33,47.82
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,66.48,50.96
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,104.24,59.21
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,145.8,83.4
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,188.93,114.58
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,234.75,150.7
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,281.12,188.25
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,334.09,230.5
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,381.5,269.21
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,429.88,307.92
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,475.82,343.64
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,528.67,383.36
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,574.66,417.88
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,620.02,451.15
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,632.47,456.87
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,633.67,453.64
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,700.62,503.8
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,778.82,558.22
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,811.06,578.2
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,841.02,596.99
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,868.49,614.14
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,893.69,629.83
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,911.63,640.96
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,926.67,650.39
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,939.83,658.22
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,950.2,664.38
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,961.78,671.38
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,962.72,671.87
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,959.82,671.58
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,954.02,669.62
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,895.22,633.81
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,825.71,587.18
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,745.32,534.53
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,654.17,473.64
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,666.37,485.38
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,688.5,502.59
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,417.8,313.25
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,138.61,102.3
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,246.02,188.3
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,358.26,274.61
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,323.04,248.87
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,287.73,223.31
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,249.86,194.98
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,212.35,166.15
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,172.59,134.46
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,133.77,102.78
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,87.2,64.26
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,50.21,32.82
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,22.42,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.39,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,21.15,9.49
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.61,20.93
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,39.64,28.45
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,47.8,35.84
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,43.27,32.0
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,53.93,41.13
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,45.53,33.73
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,26.38
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,55.34,39.64
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,73.56,54.06
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,114.6,86.25
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,154.64,116.89
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,131.8,98.39
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,107.48,79.01
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,167.23,124.63
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,226.89,169.1
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,324.96,240.37
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,445.2,325.69
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,444.26,324.12
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,438.67,319.51
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,430.42,312.68
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,413.81,299.87
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,477.27,344.75
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,542.72,389.8
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,401.71,291.48
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,249.54,182.0
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,229.62,167.98
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,209.38,153.16
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,421.94,308.14
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,634.63,452.5
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,739.16,524.55
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,846.86,597.76
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,805.71,569.65
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,769.63,545.93
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,730.15,519.75
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,689.3,492.46
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,737.03,528.43
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,794.19,569.03
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,718.52,519.03
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,656.77,478.21
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,433.56,322.92
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,205.61,153.44
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,123.07,91.62
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,44.65,30.22
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,46.5,31.9
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,48.35,33.51
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,42.75,29.18
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,37.15,24.8
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,31.09,19.92
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,25.04,14.99
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,19.93,10.78
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,14.82,6.52
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.18,2.6
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.55,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.77,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,10.48,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.98,8.31
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.88,20.29
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,38.78,27.64
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,45.3,33.53
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,48.84,36.66
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,52.19,39.46
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,54.49,41.25
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,56.6,42.82
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,125.4,82.07
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,181.83,127.41
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,192.4,124.32
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,234.99,149.16
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,282.14,187.66
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,331.4,227.83
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,380.7,267.08
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,436.18,309.22
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,484.65,345.3
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,533.86,380.62
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,580.77,413.54
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,627.03,444.91
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,670.73,474.25
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,713.22,502.07
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,752.8,527.23
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,790.72,550.86
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,825.27,572.28
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,857.72,592.39
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,886.18,609.15
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,912.24,624.44
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,933.16,636.36
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,951.27,646.68
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,965.94,656.38
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,977.67,664.48
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,983.96,669.52
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,987.2,672.92
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,874.32,604.24
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,732.38,509.44
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,863.15,602.6
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,956.94,661.88
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,937.96,651.73
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,916.38,641.41
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,896.2,630.69
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,865.62,613.42
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,829.76,592.79
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,792.28,570.91
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,747.15,544.28
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,704.87,518.98
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,651.64,485.52
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,598.81,451.43
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,537.69,410.2
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,478.5,367.82
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,407.32,314.64
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,340.48,262.37
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,260.45,197.57
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,188.72,134.51
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,88.29,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,20.01,7.9
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.91,20.25
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.36,28.1
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,48.09,35.9
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,52.33,39.55
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,56.32,42.8
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,58.8,44.73
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,61.09,46.43
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,97.28,54.41
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,139.45,77.97
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,183.58,109.34
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,230.34,145.82
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,281.77,186.67
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,329.84,224.77
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,377.99,263.43
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,427.03,301.75
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,475.05,337.53
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,523.44,372.23
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,572.7,407.42
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,617.52,438.74
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,659.99,466.78
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,701.36,493.27
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,739.93,519.36
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,776.96,543.28
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,810.23,564.36
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,841.57,584.15
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,869.15,602.77
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,894.46,620.02
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,913.39,634.02
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,929.52,646.32
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,942.38,654.36
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,952.41,660.78
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,922.63,643.17
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,873.39,608.46
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,920.79,646.15
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,954.77,670.21
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,893.13,632.63
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,820.81,584.46
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,859.21,614.68
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,885.84,633.01
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,671.11,489.34
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,444.94,326.93
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,613.11,455.11
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,744.65,550.41
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,595.2,445.69
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,449.95,340.23
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,408.35,311.78
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,366.92,282.19
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,324.58,251.27
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,282.53,219.61
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,285.97,223.27
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,294.01,228.21
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,220.52,167.73
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,154.45,109.38
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,73.38,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.64,7.1
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.96,20.13
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.04,27.66
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,47.34,35.09
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,52.06,39.23
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,56.49,42.95
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,58.58,44.56
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,60.51,45.95
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,95.92,53.47
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,138.82,77.22
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,183.2,108.85
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,235.37,149.82
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,287.2,198.64
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,327.27,235.36
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,362.24,258.96
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,428.65,307.69
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,459.22,332.05
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,474.09,342.13
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,519.07,373.91
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,563.97,405.07
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,587.34,418.98
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,610.9,432.42
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,684.51,484.85
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,773.68,544.12
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,806.73,561.56
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,837.86,578.17
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,692.05,480.58
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,510.87,353.92
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,630.47,435.25
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,756.88,514.13
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,864.09,584.27
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,954.68,637.7
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,849.43,571.66
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,719.87,486.16
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,849.3,577.07
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,962.0,647.43
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,949.95,640.57
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,935.15,634.13
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,915.52,623.91
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,893.4,612.29
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,863.08,596.65
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,835.65,582.72
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,798.07,562.49
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,759.13,541.14
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,710.74,512.15
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,662.19,482.52
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,607.15,448.65
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,552.79,413.3
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,480.11,363.12
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,417.22,317.87
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,347.48,266.4
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,282.73,216.31
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,204.91,153.99
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,125.24,86.8
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,57.91,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.85,6.08
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,30.19,19.52
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,38.67,27.45
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,47.46,35.33
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,51.3,38.75
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,54.95,41.82
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,57.12,43.41
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,59.13,44.79
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,92.44,51.14
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,135.09,74.2
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,180.05,106.06
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,232.73,147.39
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,280.72,186.75
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,330.65,227.84
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,380.34,268.88
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,431.0,309.77
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,479.99,347.91
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,533.2,387.72
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,580.02,422.78
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,626.28,456.55
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,669.76,486.6
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,712.09,515.04
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,751.57,541.12
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,789.46,564.7
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,823.62,584.9
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,855.74,603.61
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,884.42,621.25
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,910.78,637.43
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,934.14,651.74
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,954.95,664.52
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,969.33,673.41
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,980.73,680.64
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,986.72,684.69
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,989.63,687.04
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,987.96,686.74
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,983.24,684.76
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,972.55,679.88
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,958.97,673.34
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,829.26,593.19
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,671.77,485.98
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,782.59,569.16
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,868.1,627.17
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,648.94,480.59
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,419.11,313.9
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,582.51,439.89
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,704.74,527.92
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,650.85,491.54
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,597.42,456.06
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,534.83,412.14
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,474.27,367.56
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,401.95,313.03
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,334.08,259.37
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,253.07,193.29
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,179.61,126.98
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,83.56,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,7.63,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,18.07,4.98
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.44,18.85
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,37.95,26.83
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,46.7,34.68
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,51.01,38.42
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,55.08,41.76
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,57.24,43.42
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,59.23,44.87
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,91.87,51.28
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,135.06,74.34
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,179.92,105.54
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,232.74,146.18
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,280.48,184.74
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,329.77,224.68
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,373.8,263.72
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,405.55,290.33
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,443.71,317.81
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,493.22,352.89
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,546.99,391.93
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,616.41,441.35
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,609.88,433.66
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,585.53,413.21
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,624.95,440.35
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,666.54,468.03
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,692.38,484.11
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,717.78,499.88
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,805.39,560.86
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,897.4,619.39
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,824.95,571.0
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,733.58,507.77
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,855.23,593.36
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,969.3,664.74
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,975.96,667.28
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,979.58,669.46
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,864.59,598.35
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,729.63,508.1
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,714.76,501.47
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,698.34,492.61
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,705.1,500.58
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,708.97,506.57
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,619.27,446.72
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,517.74,377.77
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,657.59,482.69
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,761.46,557.28
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,713.73,526.56
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,665.62,496.38
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,610.06,460.42
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,555.19,423.05
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,491.69,378.06
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,426.56,330.25
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,355.91,276.8
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,290.35,224.87
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,212.6,161.19
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,143.31,99.06
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,66.96,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
