Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.63,2.85
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,31.05,20.01
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.69,28.98
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,49.91,37.23
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,56.03,42.61
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,61.83,47.51
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,64.85,49.89
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,67.64,52.0
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,111.55,70.95
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,157.18,100.44
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,185.86,116.05
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,226.37,144.16
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,281.52,192.8
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,324.78,230.64
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,365.23,262.41
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,404.23,292.11
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,450.61,326.12
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,521.41,378.02
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,567.68,412.06
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,613.45,444.82
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,656.33,473.68
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,698.2,500.83
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,737.5,526.08
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,775.27,548.63
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,809.03,567.65
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,840.77,585.12
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,868.6,601.16
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,894.14,615.7
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,915.03,626.05
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,933.26,634.77
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,946.83,642.0
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,957.51,647.62
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,963.81,651.68
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,967.13,654.16
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,964.99,652.63
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,959.89,649.52
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,956.55,648.59
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,941.94,641.08
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,749.65,523.42
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,537.2,380.84
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,583.86,417.01
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,612.07,438.61
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,566.42,408.83
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,520.71,379.2
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,602.14,440.83
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,662.85,485.35
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,608.11,450.63
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,554.06,415.73
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,488.62,370.55
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,421.59,322.46
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,351.7,270.48
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,286.83,219.84
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,208.6,156.58
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,138.84,94.22
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,64.3,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.44,1.5
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.68,18.0
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,38.0,26.69
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,46.91,34.67
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,52.93,39.87
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,57.74,43.83
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,60.55,45.94
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,63.15,47.77
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,90.48,51.85
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,131.45,72.71
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,175.23,102.71
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,221.78,138.4
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,273.43,179.67
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,321.45,218.57
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,369.31,257.51
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,418.18,296.44
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,466.02,333.04
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,519.06,372.05
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,564.71,404.55
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,609.82,435.55
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,652.92,464.14
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,694.94,491.06
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,639.16,448.73
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,561.45,390.7
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,599.68,416.93
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,639.54,442.98
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,675.73,466.09
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,712.61,489.37
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,688.45,471.77
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,655.69,449.35
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,715.76,489.24
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,770.49,524.25
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,877.36,596.29
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,959.82,646.46
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,957.22,644.55
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,960.35,647.26
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,948.68,642.28
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,934.22,635.87
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,914.98,627.06
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,893.21,616.75
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,865.01,602.04
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,834.67,585.88
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,801.63,568.95
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,763.15,548.15
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,719.38,522.28
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,674.81,495.27
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,621.42,461.56
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,568.59,427.18
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,507.66,385.21
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,448.65,342.82
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,377.24,289.52
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,310.33,237.19
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,230.35,172.83
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,162.34,109.58
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,59.08,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.68,0.29
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,27.98,17.27
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,35.51,24.51
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,42.63,31.01
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,47.14,35.0
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,51.38,38.6
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,53.33,40.03
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,55.15,41.26
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,83.17,45.65
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,126.58,67.33
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,177.29,102.07
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,225.03,138.11
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,272.87,175.63
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,322.51,214.43
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,371.74,253.76
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,421.88,292.98
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,475.79,333.06
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,524.6,368.54
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,571.62,401.77
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,618.08,433.63
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,661.56,462.7
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,703.94,490.31
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,743.68,515.49
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,781.8,538.3
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,750.16,515.43
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,702.17,480.18
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,617.7,424.67
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,522.17,360.41
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,736.23,508.77
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,940.22,634.27
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,850.79,576.1
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,735.6,498.83
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,724.61,494.05
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,712.07,487.16
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,750.14,514.25
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,797.16,545.95
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,786.16,539.79
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,773.1,533.04
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,810.15,561.33
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,846.47,588.51
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,744.82,523.06
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,637.9,453.59
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,602.12,433.27
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,565.29,411.1
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,537.7,394.47
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,521.87,385.25
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,463.37,345.78
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,419.18,315.44
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,369.83,280.57
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,321.33,245.08
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,325.12,248.23
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,313.76,238.0
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,229.7,170.43
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,158.08,103.94
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,57.01,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.3,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,30.37,19.03
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,41.63,29.43
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,52.38,38.96
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,59.19,44.89
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,65.67,50.34
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,70.31,53.94
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,73.61,56.3
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,96.74,58.6
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,136.42,77.99
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,179.07,106.65
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,224.63,141.2
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,270.39,177.76
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,318.47,216.53
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,366.27,255.51
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,419.63,297.8
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,466.83,334.36
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,514.63,370.4
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,560.64,404.67
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,606.32,437.84
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,649.12,467.59
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,691.09,496.05
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,730.41,522.83
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,768.3,547.56
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,725.67,513.49
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,663.15,465.14
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,774.42,545.96
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,884.3,619.12
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,909.97,633.42
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,927.52,643.4
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,867.17,603.91
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,787.89,548.33
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,882.63,615.79
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,960.88,666.07
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,958.21,664.45
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,952.6,661.87
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,941.02,655.74
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,926.63,647.99
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,906.17,637.86
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,883.23,626.16
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,856.89,610.97
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,824.18,591.61
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,786.05,569.4
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,746.62,546.02
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,689.05,508.84
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,632.04,471.4
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,575.18,432.7
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,514.63,390.3
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,451.18,344.45
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,390.67,299.29
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,322.02,247.32
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,258.2,196.94
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,185.24,137.47
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,108.41,68.99
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,39.31,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.52,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.79,17.63
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,40.09,28.1
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.9,37.68
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,55.1,41.33
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,58.91,44.44
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,82.93,64.4
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,112.15,88.22
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,137.52,98.02
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,171.04,118.55
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,192.29,127.57
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,233.18,153.44
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,268.9,178.71
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,314.68,212.72
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,361.08,248.96
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,408.68,285.0
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,458.83,321.43
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,506.33,354.82
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,551.94,386.86
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,597.21,417.62
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,640.24,445.65
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,682.35,472.26
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,720.7,498.23
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,757.09,521.88
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,789.85,541.74
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,820.72,560.37
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,731.2,500.83
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,612.99,418.96
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,570.6,392.9
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,518.95,359.44
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,645.23,446.48
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,776.58,532.35
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,868.13,594.59
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,944.3,643.32
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,941.15,641.27
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,935.12,638.52
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,923.82,633.47
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,909.82,626.86
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,893.94,619.8
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,870.64,608.17
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,804.36,568.71
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,733.02,523.91
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,662.53,479.07
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,580.05,424.97
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,481.54,356.59
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,375.18,280.46
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,448.67,338.55
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,510.5,385.7
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,443.99,337.31
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,380.96,290.76
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,311.6,237.79
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,247.3,186.9
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,163.51,119.97
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,94.93,58.11
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,33.67,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,22.28,12.3
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,37.97,26.3
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,53.29,39.69
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,70.81,54.7
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,88.14,69.25
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,108.25,85.6
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,124.0,97.97
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,146.57,107.27
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,176.65,126.07
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,180.54,117.69
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,219.83,138.58
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,270.4,185.56
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,311.07,222.02
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,342.09,241.1
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,406.62,286.85
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,457.41,324.27
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,503.75,357.24
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,548.61,389.35
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,593.31,420.34
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,635.45,447.75
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,676.62,473.58
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,714.38,498.81
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,750.85,522.86
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,718.8,497.34
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,668.73,459.95
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,766.84,529.66
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,867.91,596.1
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,887.7,608.47
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,904.92,620.28
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,917.96,629.54
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,928.27,637.32
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,933.84,641.07
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,936.57,643.27
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,876.25,605.75
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,805.52,558.69
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,630.96,444.55
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,441.86,314.86
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,590.31,422.65
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,706.31,503.46
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,736.64,525.5
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,747.32,536.03
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,554.07,404.83
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,373.61,275.83
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,458.19,341.88
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,532.74,397.38
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,483.09,362.98
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,421.18,320.11
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,367.18,280.76
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,315.03,241.48
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,256.42,196.3
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,201.38,152.39
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,140.72,102.88
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,82.0,48.33
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,28.28,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.96,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.7,15.05
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,34.62,23.61
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,42.22,30.47
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,45.88,33.68
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,49.37,36.56
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,51.81,38.49
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,54.07,40.19
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,74.48,41.82
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,116.89,61.26
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,166.86,94.85
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,214.16,130.74
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,262.01,169.33
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,311.69,209.85
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,360.88,250.14
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,411.0,290.41
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,464.66,332.19
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,513.17,369.39
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,559.86,405.05
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,605.98,439.53
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,581.92,419.67
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,539.89,385.37
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,643.93,463.95
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,770.1,553.64
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,804.75,574.84
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,837.42,595.26
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,865.87,613.86
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,891.93,630.96
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,837.86,594.98
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,760.68,537.98
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,760.29,538.34
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,758.16,537.12
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,572.52,410.39
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,379.95,273.3
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,286.19,207.15
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,203.45,147.12
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,603.85,447.81
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,940.05,674.42
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,920.98,662.42
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,899.29,651.09
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,878.0,638.93
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,846.76,620.07
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,810.5,598.36
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,772.65,575.32
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,726.58,545.25
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,683.32,516.74
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,629.98,481.0
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,577.19,444.78
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,514.84,399.72
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,454.6,354.07
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,381.65,296.76
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,313.67,241.16
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,226.85,169.15
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,145.36,86.75
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,53.04,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.92,14.26
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.19,22.4
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,41.42,29.89
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,45.96,33.96
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,50.25,37.63
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,52.63,39.53
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,54.84,41.21
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,73.04,42.34
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,114.43,61.26
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,163.45,94.56
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,209.7,130.19
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,255.37,167.62
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,303.61,207.86
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,352.49,249.03
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,407.85,294.15
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,456.23,332.66
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,505.08,370.41
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,551.93,405.23
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,598.26,438.45
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,642.69,469.5
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,686.14,498.93
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,651.56,469.56
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,596.48,425.16
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,707.69,506.8
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,834.37,590.49
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,777.3,549.04
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,699.38,490.48
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,820.13,576.23
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,934.22,646.9
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,733.48,516.2
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,487.86,343.88
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,748.12,530.15
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,973.51,672.09
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,827.23,577.95
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,640.67,450.75
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,812.12,573.27
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,941.42,655.59
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,922.37,643.65
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,900.7,631.85
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,877.67,619.24
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,844.79,600.36
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,644.82,470.05
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,433.68,320.3
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,572.04,425.35
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,671.41,495.94
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,616.24,458.92
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,561.79,422.84
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,494.3,375.1
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,429.71,327.71
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,356.18,271.75
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,285.51,215.88
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,204.14,149.88
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,127.25,71.65
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,45.15,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,13.0,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.75,14.79
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,35.18,24.0
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.22,32.12
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,66.79,51.5
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,89.6,70.73
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,71.7,55.43
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,60.97,46.17
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,78.17,47.41
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,119.42,65.94
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,184.92,119.4
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,237.08,165.46
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,272.2,192.52
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,306.01,218.44
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,335.62,241.45
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,352.74,254.53
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,402.64,289.41
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,452.38,324.02
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,485.0,346.86
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,517.53,369.3
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,554.6,394.46
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,592.9,420.07
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,665.58,473.99
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,754.82,537.16
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,787.64,557.61
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,818.48,577.25
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,846.78,595.25
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,872.86,611.88
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,893.9,624.12
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,912.36,634.8
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,926.25,643.49
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,937.32,650.58
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,943.1,655.1
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,945.94,657.97
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,951.74,663.64
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,946.41,662.52
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,935.22,657.15
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,921.21,650.14
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,901.54,639.12
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,879.34,626.57
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,849.57,609.15
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,817.78,590.38
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,784.34,571.16
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,745.37,547.97
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,682.97,507.69
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,621.73,467.39
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,568.69,431.08
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,516.19,394.09
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,464.06,356.55
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,412.76,318.12
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,335.99,259.39
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,269.27,205.97
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,190.28,140.59
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,114.08,60.6
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,39.75,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,13.02,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.77,14.7
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,37.58,26.09
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.88,36.21
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,61.95,47.49
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,83.29,65.44
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,76.71,59.68
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,72.9,56.21
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,111.92,78.44
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,164.41,115.39
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,192.27,138.45
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,209.4,154.78
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,231.19,160.02
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,304.41,207.97
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,351.47,245.61
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,399.82,283.37
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,450.19,321.49
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,498.92,357.52
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,549.32,394.12
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,595.07,426.47
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,578.35,411.14
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,545.43,383.41
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,464.61,328.97
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,375.42,267.01
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,537.91,382.02
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,716.04,499.94
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,797.77,557.33
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,878.54,610.13
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,896.58,621.73
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,911.64,632.28
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,932.76,646.01
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,944.39,653.95
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,949.34,658.65
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,951.3,661.67
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,948.1,660.44
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,941.93,657.55
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,928.7,650.99
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,912.76,642.86
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,891.94,632.46
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,873.51,623.6
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,840.57,604.57
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,806.02,584.39
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,671.78,495.64
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,538.4,402.03
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,590.29,443.63
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,624.21,471.03
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,560.76,426.55
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,505.1,387.02
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,438.94,338.36
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,376.27,290.75
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,303.99,234.65
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,237.45,181.04
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,153.21,112.24
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,80.62,38.07
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,28.87,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
