Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.65,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,25.01,13.9
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.66,24.49
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,45.86,33.77
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,52.13,39.38
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,58.15,44.57
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,72.79,56.91
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,98.44,78.26
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,113.55,86.22
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,129.13,98.02
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,150.38,113.79
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,172.44,129.91
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,202.64,151.36
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,241.83,179.3
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,231.47,171.17
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,224.56,165.65
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,270.18,198.3
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,324.38,236.31
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,299.51,217.83
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,276.49,200.93
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,413.06,298.32
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,566.47,401.44
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,651.67,461.22
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,752.07,529.85
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,758.47,528.0
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,754.47,519.84
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,774.25,533.06
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,792.59,545.06
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,802.0,551.63
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,809.5,557.15
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,827.57,569.71
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,844.03,581.19
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,885.98,612.02
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,925.69,639.63
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,921.07,638.35
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,913.68,636.04
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,901.36,629.53
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,886.4,621.53
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,863.83,609.34
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,839.04,595.81
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,718.74,516.76
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,595.95,433.26
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,552.03,405.61
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,507.88,376.48
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,465.52,348.53
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,422.89,319.64
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,378.75,289.06
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,335.27,258.02
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,348.12,269.58
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,365.44,282.64
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,293.72,226.86
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,227.58,173.83
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,145.11,106.08
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,72.98,30.28
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,26.19,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,13.82,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,25.91,14.4
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,42.88,30.47
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,57.38,43.38
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,72.94,56.74
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,88.08,69.33
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,104.05,82.44
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,119.51,94.82
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,137.87,101.89
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,161.96,113.89
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,203.3,143.65
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,235.34,167.73
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,262.04,188.83
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,285.79,207.46
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,319.52,232.21
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,355.09,258.16
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,377.88,274.46
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,399.28,289.37
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,453.68,327.63
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,508.69,365.84
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,516.3,369.5
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,513.9,366.34
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,421.18,301.79
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,321.27,230.85
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,374.06,268.12
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,430.09,305.89
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,569.78,403.38
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,719.13,502.52
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,797.41,555.96
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,876.14,609.72
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,854.55,596.33
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,829.27,581.26
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,630.74,451.87
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,413.3,300.43
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,307.21,226.69
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,193.7,143.6
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,316.96,236.96
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,437.54,324.84
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,245.17,184.38
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,57.79,40.18
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,56.83,39.7
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,55.87,39.06
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,33.01,20.97
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.65
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,24.15,14.03
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,38.09,25.44
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,32.96,21.4
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,27.84,17.32
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,23.19,13.52
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,18.54,9.67
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.89,5.8
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.26,1.89
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.55,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.85,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.95,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.86,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.11,3.8
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,16.68,8.82
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,23.18,14.59
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,29.69,20.28
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,51.59,39.18
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,73.07,57.41
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,78.7,58.93
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,84.3,63.12
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,92.48,69.46
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,100.67,75.76
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,115.01,86.73
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,129.4,97.61
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,128.46,96.59
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,127.4,95.53
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,176.02,132.79
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,225.03,169.66
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,161.9,121.13
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,96.03,70.02
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,146.14,108.7
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,196.55,146.83
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,243.01,181.69
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,290.06,216.58
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,288.96,215.58
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,287.71,214.64
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,388.19,289.12
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,491.09,363.28
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,526.13,388.58
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,568.5,419.18
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,588.52,433.86
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,608.44,448.6
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,482.55,358.53
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,362.77,270.61
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,207.44,155.69
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,65.36,46.05
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,118.9,88.27
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,173.8,131.01
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,322.68,246.83
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,482.56,366.18
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,456.21,346.98
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,429.19,328.07
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,346.1,266.58
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,277.97,215.07
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,442.53,347.36
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,579.32,452.66
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,521.44,409.69
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,465.24,368.22
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,399.67,317.63
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,337.42,268.18
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,255.46,202.43
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,190.77,148.46
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,123.89,90.9
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,47.28,10.7
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,18.16,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,14.3,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.51,12.16
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.83,23.12
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,43.71,32.28
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,49.32,37.41
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,54.34,41.83
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,44.3,33.01
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,49.26,37.15
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,68.4,50.8
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,86.87,65.49
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,115.17,87.8
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,143.39,109.63
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,171.01,130.17
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,199.48,151.05
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,221.63,167.54
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,244.3,184.33
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,275.22,206.76
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,315.04,235.53
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,315.53,235.02
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,314.96,233.82
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,382.22,282.32
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,453.31,332.28
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,378.89,278.39
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,299.88,220.7
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,370.92,272.05
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,445.66,324.28
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,557.68,404.39
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,677.59,487.29
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,538.53,390.08
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,388.63,282.95
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,277.56,203.84
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,172.32,126.27
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,124.48,90.4
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,76.66,53.86
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,188.05,139.03
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,303.11,224.2
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,354.45,261.93
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,395.64,292.31
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,417.84,310.09
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,439.48,327.61
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,384.42,287.97
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,329.55,248.13
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,314.5,238.15
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,298.93,227.52
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,256.0,195.57
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,213.45,163.42
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,187.42,144.03
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,161.42,124.22
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,294.81,233.39
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,403.63,317.53
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,323.69,253.18
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,254.95,196.38
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,172.96,126.25
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,88.96,14.5
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,31.03,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.14,9.99
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,29.59,19.4
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,36.97,26.31
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,18.14,10.18
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.01
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,60.0,46.56
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,107.49,87.07
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,94.91,75.89
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,80.8,60.54
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,83.71,62.68
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,86.55,64.74
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,115.53,87.5
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,144.39,109.76
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,166.98,127.01
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,190.05,144.55
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,247.26,187.68
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,311.51,235.32
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,346.54,261.05
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,383.24,287.93
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,342.03,256.61
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,300.18,224.77
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,298.76,223.62
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,297.11,222.2
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,403.7,300.55
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,515.88,379.99
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,681.36,504.01
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,854.03,625.09
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,783.5,570.62
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,694.55,502.49
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,580.19,423.03
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,458.16,335.69
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,476.23,349.0
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,494.45,361.64
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,558.39,408.07
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,611.07,445.96
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,672.99,491.02
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,719.64,525.36
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,798.47,583.8
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,860.87,626.86
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,832.17,608.46
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,801.4,589.53
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,737.81,549.01
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,674.73,507.84
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,551.13,419.92
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,428.37,329.76
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,385.81,299.97
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,343.35,268.89
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,294.33,231.22
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,246.77,193.61
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,195.2,152.23
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,146.15,111.62
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,81.74,57.13
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.7,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,13.82,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,23.88,11.55
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.71,23.52
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,46.14,33.89
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,53.94,40.88
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,61.38,47.32
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,88.22,70.03
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,121.44,97.6
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,90.07,70.84
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,112.44,64.95
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,154.89,91.01
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,200.49,124.79
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,255.56,172.24
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,302.89,213.13
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,341.93,242.26
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,398.4,285.18
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,446.58,323.02
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,495.39,360.13
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,542.37,395.53
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,589.07,429.66
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,633.86,460.97
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,678.73,491.41
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,718.07,518.4
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,755.88,543.29
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,790.23,564.29
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,822.73,583.95
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,850.8,601.36
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,876.53,617.28
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,897.55,630.86
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,915.89,642.87
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,929.56,651.49
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,940.32,658.43
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,945.17,662.48
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,946.96,664.81
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,943.84,663.63
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,945.99,665.92
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,933.61,659.21
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,918.34,650.93
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,897.48,638.63
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,874.06,624.82
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,843.92,607.24
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,811.71,588.27
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,776.71,566.82
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,736.58,541.76
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,617.8,462.22
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,501.86,379.45
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,455.64,348.59
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,409.3,316.09
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,404.04,313.57
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,396.74,307.77
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,316.3,244.5
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,246.99,187.79
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,165.7,117.74
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,80.07,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,28.04,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.48,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.92,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.31,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.7,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.09,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.48,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,68.07,52.86
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,118.74,95.5
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,138.61,111.48
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,159.75,118.88
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,163.71,109.99
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,205.51,131.69
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,211.59,149.16
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,197.57,148.3
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,240.94,180.34
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,294.04,219.36
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,313.53,233.02
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,332.98,246.55
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,308.25,228.21
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,285.18,211.0
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,295.61,218.53
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,306.09,225.98
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,234.62,173.25
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,160.81,118.08
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,272.74,201.35
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,387.19,283.08
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,434.47,316.27
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,483.46,350.52
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,476.0,345.06
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,467.81,339.43
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,515.17,373.53
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,572.56,413.75
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,538.45,390.16
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,512.15,372.28
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,485.68,355.0
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,458.48,337.01
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,551.65,406.38
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,644.15,473.18
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,589.83,436.63
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,548.53,409.35
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,677.65,507.68
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,774.78,579.57
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,647.37,490.87
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,520.34,399.16
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,474.76,367.58
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,429.12,334.78
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,382.07,300.31
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,336.2,265.82
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,284.06,225.0
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,223.41,176.52
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,170.68,133.25
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,120.38,91.07
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,71.45,48.27
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.48,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,20.26,7.97
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,37.24,25.44
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,54.02,40.52
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,70.87,55.41
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,83.68,66.58
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,100.89,81.2
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,114.06,92.11
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,128.12,103.38
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,137.59,105.33
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,170.49,125.9
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,221.94,160.38
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,217.7,161.31
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,206.49,156.11
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,188.6,142.06
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,168.88,126.61
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,237.38,177.75
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,312.02,231.88
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,357.11,263.95
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,404.96,297.74
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,417.97,305.87
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,430.44,313.72
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,343.54,251.72
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,251.37,184.79
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,420.48,307.89
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,597.99,428.43
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,568.77,405.98
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,532.68,380.6
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,720.17,515.9
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,896.75,631.17
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,910.54,638.54
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,928.88,650.93
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,853.82,603.34
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,758.24,537.65
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,676.6,484.11
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,581.46,419.7
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,617.33,448.36
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,664.58,483.29
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,583.72,429.3
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,516.9,384.08
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,334.35,252.59
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,161.04,120.57
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,168.76,127.71
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,176.93,134.86
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,114.76,86.46
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,55.8,39.59
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,48.33,33.81
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,40.87,27.9
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,33.41,21.83
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,25.97,15.68
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.0,9.87
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.04,4.03
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.94,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.85,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.95,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.84,6.52
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,27.76,17.54
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,35.68,24.89
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,39.65,28.58
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,43.45,31.93
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,45.41,33.63
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,47.26,35.14
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,73.95,57.65
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,132.63,101.39
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,153.61,116.93
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,175.42,132.97
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,212.57,159.57
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,261.12,194.79
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,295.75,213.41
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,392.78,283.49
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,441.95,323.34
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,490.61,361.82
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,411.19,306.37
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,312.82,231.88
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,326.6,241.7
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,340.53,251.15
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,418.16,307.49
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,498.63,364.54
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,521.56,379.65
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,544.98,395.31
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,502.05,364.68
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,456.91,332.42
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,467.48,339.71
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,478.09,346.76
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,356.96,261.1
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,227.64,166.98
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,512.16,379.34
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,790.74,571.91
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,487.99,360.83
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,166.49,121.77
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,564.17,426.06
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,910.08,661.86
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,814.02,597.95
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,709.7,525.05
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,619.87,463.2
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,545.52,410.34
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,574.51,436.04
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,611.25,466.14
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,618.76,474.63
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,625.19,481.28
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,566.6,440.29
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,509.23,398.53
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,444.23,349.53
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,381.93,300.71
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,299.27,234.2
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,228.45,174.78
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,134.45,91.71
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.88,5.84
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,28.36,17.96
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,36.72,25.77
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,41.05,29.79
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,45.18,33.42
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,47.44,35.3
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,49.56,36.96
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,50.06,37.17
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,95.19,50.82
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,164.02,106.85
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,223.47,161.85
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,232.08,157.69
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,284.6,191.58
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,329.33,235.87
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,359.33,264.29
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,392.76,288.74
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,436.51,320.43
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,486.24,356.9
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,538.41,395.11
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,595.4,438.05
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,669.11,492.41
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,708.67,520.17
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,746.56,545.13
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,780.82,566.55
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,812.9,586.38
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,762.17,548.88
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,690.35,493.38
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,421.04,308.38
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,135.92,97.97
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,169.61,123.9
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,203.72,149.38
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,359.58,264.29
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,515.73,374.0
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,513.14,372.19
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,510.05,371.1
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,724.82,528.5
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,894.8,644.17
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,777.21,566.87
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,651.11,479.24
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,644.77,478.59
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,649.13,484.15
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,624.81,469.64
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,597.92,453.32
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,540.92,413.39
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,471.12,363.74
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,423.25,329.41
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,375.8,294.3
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,322.37,253.44
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,270.91,212.75
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,211.6,164.45
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,156.43,118.15
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,92.09,59.8
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
