Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.22,3.11
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,30.18,19.48
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,38.99,27.67
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,48.0,35.69
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,52.55,39.58
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,56.86,43.07
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,58.88,44.49
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,62.86,47.49
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,105.61,57.98
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,151.8,85.99
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,198.83,120.82
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,248.12,160.18
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,302.2,204.02
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,352.46,244.65
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,401.14,283.26
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,450.87,321.48
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,498.64,358.34
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,545.94,393.91
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,592.72,427.26
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,635.21,456.84
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,674.8,484.78
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,712.72,511.11
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,746.49,534.11
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,778.0,554.97
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,805.22,572.1
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,829.93,587.63
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,739.9,524.99
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,619.69,438.27
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,763.26,542.2
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,894.45,628.61
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,897.98,630.07
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,898.38,631.02
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,893.82,629.75
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,886.22,626.72
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,870.16,617.81
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,851.33,607.29
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,826.77,593.79
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,803.82,581.34
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,652.3,480.76
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,502.21,374.06
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,582.2,436.92
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,642.63,482.49
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,587.1,444.56
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,532.12,406.12
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,466.56,359.14
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,403.31,311.9
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,323.32,249.54
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,253.11,192.29
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,139.53,98.46
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,27.04,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,16.05,2.78
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.81,20.81
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.92,31.08
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.54,40.56
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,60.59,46.73
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,67.3,52.38
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,70.2,54.51
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,72.75,56.26
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,113.32,66.62
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,157.65,93.21
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,202.68,125.99
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,250.75,163.83
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,298.98,203.82
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,348.64,244.9
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,400.02,285.95
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,448.75,324.3
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,496.69,360.96
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,544.25,396.09
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,588.75,427.96
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,632.15,458.03
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,672.37,486.02
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,709.72,511.48
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,742.83,533.57
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,773.67,553.2
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,800.71,570.31
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,825.23,585.8
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,775.54,550.68
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,702.59,497.32
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,477.13,345.6
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,236.08,171.88
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,132.68,96.06
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,30.77,18.27
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,233.87,174.46
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,448.22,330.26
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,400.76,295.64
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,352.78,261.54
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,270.04,201.62
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,178.73,133.37
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,150.8,112.53
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,122.9,91.27
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,179.85,136.95
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,232.5,178.79
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,203.77,157.17
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,175.11,135.38
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,144.83,111.64
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,107.02,81.36
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,77.76,57.36
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,48.49,33.09
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,28.81,15.85
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.27,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.26,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,18.55,9.86
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,31.58,21.63
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,44.59,33.3
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,59.23,46.24
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,73.71,58.84
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,78.27,62.67
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,82.7,66.3
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,101.44,78.33
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,120.27,93.37
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,126.27,97.9
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,132.16,102.34
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,125.81,96.93
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,119.1,91.3
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,119.34,91.11
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,119.52,90.89
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,117.41,89.04
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,115.25,87.18
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,143.11,109.23
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,171.32,131.41
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,157.16,120.11
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,142.69,108.61
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,163.34,124.69
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,184.28,140.86
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,194.59,148.87
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,204.99,156.97
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,185.04,141.41
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,164.82,125.62
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,157.59,120.25
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,150.26,114.77
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,141.92,108.24
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,133.51,101.65
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,124.02,94.26
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,114.5,86.83
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,131.47,100.61
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,148.83,114.71
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,100.16,76.04
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,53.06,38.02
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,50.71,36.23
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,48.37,34.42
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,60.94,44.96
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,73.54,55.55
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,63.73,47.58
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,53.92,39.54
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,44.13,31.47
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,23.25
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,15.66
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.03
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.61
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.35,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,25.11,15.4
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,30.87,21.13
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,36.36,26.23
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,39.48,29.07
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,42.46,31.63
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,48.19,36.41
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,49.65,37.4
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,92.49,47.86
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,141.47,77.2
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,191.61,115.42
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,243.54,158.8
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,301.33,208.55
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,353.43,253.95
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,403.92,296.99
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,454.6,339.04
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,503.71,378.65
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,552.1,416.43
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,597.61,450.99
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,641.48,483.28
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,601.0,450.47
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,536.88,398.79
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,433.19,323.41
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,316.41,236.18
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,270.03,202.04
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,222.58,166.5
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,316.32,237.17
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,410.18,306.03
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,330.13,247.45
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,241.8,181.87
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,408.2,308.67
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,563.9,422.12
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,538.93,403.68
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,513.0,385.53
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,493.75,372.55
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,473.65,358.88
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,461.84,352.35
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,448.82,344.87
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,414.91,320.65
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,380.53,295.87
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,303.72,237.91
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,241.11,189.5
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,212.85,168.14
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,184.57,146.17
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,153.57,121.34
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,122.67,95.99
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,89.97,68.39
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,52.29,36.6
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,30.49,16.29
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.58,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.73,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.06,17.8
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,35.45,25.03
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,42.47,31.44
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,46.49,35.06
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,50.31,38.34
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,52.3,39.91
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,54.17,41.31
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,94.09,50.79
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,147.39,83.28
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,196.64,120.2
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,247.79,162.24
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,298.59,205.36
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,350.52,249.27
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,401.16,291.59
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,452.2,333.12
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,504.59,374.82
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,551.88,411.7
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,597.15,445.46
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,641.19,477.32
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,681.71,506.86
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,720.42,534.54
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,755.43,557.22
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,788.21,577.6
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,816.34,595.9
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,841.78,612.44
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,863.39,625.26
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,882.08,636.2
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,894.75,644.6
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,904.23,651.12
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,908.63,654.53
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,909.79,656.03
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,783.47,573.3
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,630.39,464.19
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,761.75,563.8
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,872.48,639.46
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,644.83,483.49
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,402.42,303.55
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,397.65,303.02
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,391.2,299.99
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,548.35,423.38
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,666.68,511.85
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,611.42,473.45
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,556.61,435.43
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,490.09,386.04
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,426.09,336.35
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,345.11,270.77
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,270.3,207.22
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,172.58,110.96
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,57.36,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.51,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,25.36,15.62
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,32.0,22.24
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,38.31,28.06
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,42.14,31.48
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,45.78,34.56
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,47.28,35.64
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,53.88,41.07
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,93.12,49.57
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,142.31,77.91
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,192.71,115.2
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,245.23,157.92
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,297.48,202.22
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,356.39,251.33
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,408.07,294.25
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,459.9,336.11
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,509.5,375.64
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,558.37,413.41
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,604.72,447.38
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,649.72,479.26
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,691.23,508.72
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,730.78,536.1
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,766.66,557.94
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,800.14,577.72
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,829.5,595.17
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,856.08,610.64
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,875.74,621.01
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,892.12,629.36
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,905.04,636.06
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,914.72,640.75
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,918.7,641.97
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,919.38,641.26
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,914.59,637.33
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,906.59,631.61
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,891.57,622.75
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,880.65,616.63
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,856.43,602.36
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,829.59,586.67
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,795.77,566.59
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,759.92,545.17
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,714.34,518.24
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,667.7,490.13
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,616.46,458.52
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,561.99,423.16
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,493.89,376.2
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,428.42,328.5
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,345.38,264.83
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,268.72,201.91
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,164.58,97.25
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,48.1,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.14,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,24.57,14.69
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,31.26,21.36
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,37.61,27.18
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,41.09,30.34
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,44.4,33.2
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,46.7,34.99
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,54.05,41.05
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,91.9,48.7
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,141.62,76.6
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,192.88,114.28
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,245.93,157.34
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,298.4,201.67
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,357.49,250.8
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,409.7,293.92
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,461.81,335.64
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,511.42,373.92
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,560.28,410.07
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,606.78,443.26
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,651.89,474.13
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,693.26,502.64
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,732.68,528.99
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,768.56,550.05
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,802.04,568.7
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,830.93,587.21
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,857.02,604.01
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,878.88,618.89
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,897.67,631.96
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,910.19,640.62
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,919.4,647.41
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,923.43,651.13
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,924.11,652.94
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,918.75,651.12
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,910.13,647.43
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,895.11,639.77
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,877.08,630.29
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,859.18,620.45
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,831.67,604.35
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,796.1,582.91
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,758.59,559.98
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,713.08,531.17
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,666.53,501.11
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,612.89,465.29
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,556.36,426.02
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,488.48,377.01
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,423.27,327.54
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,339.79,261.75
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,262.95,197.34
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,158.89,83.92
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,46.3,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.22,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,28.12,17.21
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.44,26.27
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,47.4,35.19
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,52.88,40.07
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,58.08,44.5
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,59.28,45.27
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,60.46,45.95
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,93.67,52.45
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,140.05,77.93
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,187.32,111.52
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,242.25,154.58
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,292.38,195.85
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,343.74,237.94
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,393.4,277.93
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,444.05,317.42
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,496.16,357.8
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,543.27,393.61
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,588.41,426.25
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,632.45,457.14
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,672.62,485.87
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,710.98,512.86
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,745.83,535.38
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,778.45,555.43
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,806.71,573.3
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,832.31,589.46
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,851.61,602.13
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,867.83,613.0
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,530.55,389.24
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,144.58,103.46
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,103.86,73.75
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,63.44,43.18
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,99.64,70.85
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,136.72,98.92
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,522.38,391.54
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,856.54,615.86
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,832.14,599.09
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,805.22,584.11
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,770.87,563.4
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,734.58,541.2
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,689.32,512.83
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,647.03,485.96
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,591.8,449.2
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,537.14,411.02
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,468.84,361.44
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,403.37,311.54
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,321.99,246.49
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,247.1,182.9
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,123.75,52.88
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.77,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,25.75,15.16
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,33.72,23.1
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,41.27,29.93
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,45.35,33.6
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,49.23,36.93
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,51.29,38.47
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,53.23,39.83
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,85.82,46.14
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,138.61,75.92
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,186.52,109.55
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,236.54,148.44
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,286.86,189.65
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,338.36,231.81
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,387.95,272.05
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,443.02,315.22
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,491.58,353.48
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,539.49,390.36
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,583.66,422.89
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,626.16,453.38
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,666.58,482.16
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,705.21,509.13
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,738.52,531.86
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,769.23,551.95
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,797.04,569.75
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,822.24,585.85
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,838.89,595.69
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,857.38,606.82
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,869.52,614.79
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,878.56,620.95
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,879.38,622.48
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,877.03,622.2
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,870.21,620.06
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,860.34,616.1
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,840.65,604.63
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,822.82,594.5
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,796.02,579.29
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,766.98,562.54
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,725.78,536.64
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,683.43,509.65
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,635.73,478.6
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,587.53,445.9
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,525.02,400.96
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,460.7,353.63
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,392.29,303.59
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,327.46,253.87
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,248.55,190.68
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,176.71,129.94
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,87.98,24.9
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.45,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.58,15.58
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,37.13,25.91
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.24,35.03
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,53.02,40.19
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,58.29,44.68
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,70.4,54.73
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,81.62,63.77
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,99.35,60.53
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,138.26,78.01
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,184.66,110.41
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,233.5,148.2
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,282.6,188.1
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,337.68,232.42
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,353.89,251.93
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,351.58,253.59
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,404.28,291.21
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,470.89,338.37
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,509.42,365.35
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,548.47,392.66
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,590.47,421.9
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,634.14,451.87
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,692.84,493.49
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,756.12,537.57
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,782.94,554.3
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,807.29,569.64
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,825.98,581.92
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,841.79,592.53
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,852.55,599.03
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,860.32,603.78
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,863.11,606.09
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,862.85,606.68
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,855.63,603.72
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,849.8,601.81
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,833.2,592.51
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,813.9,581.64
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,787.3,565.56
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,758.5,548.08
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,721.27,525.42
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,682.51,501.48
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,634.9,471.23
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,586.8,439.37
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,527.86,399.08
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,466.23,355.5
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,397.29,304.96
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,332.14,254.95
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,252.26,191.64
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,179.84,130.21
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,87.97,7.9
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
