Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,16.2,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.59,15.39
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.93,28.23
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,52.69,39.65
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,60.97,46.98
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,68.86,53.71
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,74.13,57.88
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,79.12,61.68
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,105.25,66.13
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,148.02,88.75
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,192.17,119.21
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,239.06,155.07
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,285.3,192.26
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,333.2,230.82
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,379.26,266.93
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,431.97,307.0
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,478.5,343.4
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,524.78,378.81
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,567.6,410.42
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,609.17,440.38
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,648.47,468.59
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,686.28,495.27
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,718.65,518.12
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,748.68,539.16
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,697.55,500.57
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,628.68,449.36
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,475.25,343.59
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,305.15,221.19
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,479.68,349.5
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,654.84,471.6
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,547.9,396.32
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,436.7,317.36
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,455.07,332.22
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,484.95,354.47
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,519.44,381.44
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,564.46,415.44
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,535.92,397.13
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,506.24,378.18
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,472.56,355.31
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,425.2,322.38
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,318.7,243.09
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,204.87,155.75
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,316.24,245.39
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,403.62,313.54
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,325.51,253.7
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,262.44,203.82
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,188.62,143.62
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,119.38,84.47
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,56.7,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,15.25,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,25.06,13.94
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,34.88,23.9
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,44.3,32.45
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,50.9,38.34
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,56.2,42.9
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,58.69,44.89
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,61.05,46.68
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,87.1,50.99
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,132.45,74.71
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,196.54,127.6
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,245.06,170.85
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,287.2,206.52
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,315.98,230.9
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,360.53,263.32
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,407.93,298.08
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,430.51,315.87
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,440.33,323.28
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,514.47,378.0
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,610.45,447.47
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,606.11,441.51
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,585.13,423.5
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,620.01,448.67
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,658.24,475.44
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,662.68,477.3
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,666.42,478.81
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,577.57,416.1
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,480.26,346.6
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,477.98,345.82
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,484.18,350.16
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,550.93,398.23
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,628.58,451.95
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,613.73,442.61
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,597.45,433.16
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,517.23,378.0
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,449.04,330.27
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,484.89,358.88
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,530.11,392.59
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,609.97,452.02
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,672.11,496.73
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,647.48,481.27
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,619.91,464.48
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,565.08,427.06
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,510.78,388.19
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,440.25,336.83
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,373.0,285.28
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,288.72,218.43
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,212.1,149.99
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,100.8,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.82,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,26.25,14.82
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,43.28,31.34
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,60.34,46.7
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,77.42,61.78
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,90.07,72.69
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,109.16,88.63
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,123.8,100.41
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,141.8,108.7
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,162.33,123.61
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,196.71,143.1
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,247.55,176.16
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,278.24,194.54
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,332.31,233.84
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,385.64,277.56
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,435.29,317.64
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,415.39,306.94
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,375.58,277.62
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,393.81,290.41
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,409.85,301.22
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,507.25,372.8
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,619.51,452.85
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,657.87,477.88
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,696.4,503.09
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,648.59,468.11
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,591.07,426.41
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,718.22,519.64
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,841.03,604.24
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,851.79,610.37
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,859.54,615.78
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,859.15,616.13
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,859.98,617.48
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,668.7,488.65
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,459.23,338.16
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,429.66,319.45
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,411.32,307.41
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,530.55,399.19
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,630.8,474.9
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,436.85,333.16
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,239.54,182.46
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,408.61,317.89
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,551.23,426.49
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,489.18,379.5
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,429.23,334.31
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,357.78,279.85
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,290.52,226.42
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,211.82,161.83
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,130.53,90.18
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,46.98,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,15.73,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.95,14.21
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,38.17,26.83
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,49.86,37.48
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,67.72,53.16
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,90.64,72.83
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,74.32,58.54
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,70.14,54.62
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,92.54,57.38
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,137.4,79.91
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,182.67,110.58
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,231.31,148.03
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,280.86,188.7
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,331.88,230.7
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,385.49,273.94
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,435.55,313.66
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,483.49,350.84
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,531.01,386.53
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,576.62,419.78
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,621.52,451.55
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,662.22,480.48
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,700.81,507.37
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,735.71,530.8
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,768.54,551.5
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,796.4,569.16
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,821.6,585.12
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,843.25,598.85
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,862.05,610.84
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,787.33,561.52
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,686.22,490.33
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,799.04,572.2
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,886.74,629.43
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,880.12,624.62
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,876.97,623.18
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,861.11,614.42
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,842.28,603.97
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,816.4,590.2
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,788.03,574.74
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,751.16,552.83
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,712.5,529.36
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,669.02,501.79
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,621.48,470.74
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,564.06,430.93
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,507.51,389.53
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,435.62,336.07
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,367.21,282.55
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,279.33,211.65
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,199.88,135.1
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,75.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,13.82,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.77,11.38
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,32.74,22.03
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,41.29,29.82
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,45.79,33.93
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,50.11,37.67
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,52.54,39.56
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,54.86,41.25
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,76.61,43.69
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,123.57,66.29
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,176.7,103.06
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,226.65,141.86
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,276.65,182.76
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,327.82,224.6
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,377.32,263.73
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,433.06,305.88
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,481.39,343.35
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,528.96,379.2
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,574.15,411.54
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,618.06,441.95
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,658.44,470.6
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,696.85,497.39
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,731.63,520.58
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,764.09,541.02
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,792.0,558.98
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,817.1,575.24
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,837.05,589.01
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,853.88,600.95
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,865.49,608.47
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,873.85,614.12
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,876.78,617.86
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,876.43,619.7
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,870.11,616.68
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,860.62,611.85
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,844.46,602.91
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,832.04,596.51
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,649.72,477.29
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,452.61,336.66
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,598.36,448.2
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,704.87,524.53
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,658.89,494.25
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,615.68,466.52
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,556.98,426.87
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,499.43,385.35
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,428.14,331.74
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,360.5,278.2
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,270.57,204.95
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,187.47,121.48
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,70.51,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,12.87,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,21.88,10.37
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,30.54,20.25
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,38.73,27.84
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,59.04,45.66
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,82.54,65.96
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,91.71,73.48
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,106.77,85.77
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,134.55,103.06
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,157.77,119.37
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,183.92,138.08
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,211.89,158.19
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,252.55,182.48
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,321.11,230.17
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,354.19,258.26
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,372.16,273.44
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,433.09,318.13
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,521.0,383.69
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,566.14,417.05
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,609.83,448.51
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,649.94,477.32
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,686.86,503.23
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,720.22,525.28
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,751.15,544.68
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,777.9,561.62
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,802.03,576.8
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,822.34,588.3
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,835.92,595.47
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,846.68,602.14
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,854.35,606.96
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,854.77,607.83
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,852.06,606.92
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,843.63,603.73
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,832.21,598.77
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,817.27,590.92
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,795.96,578.93
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,767.42,562.85
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,736.73,545.21
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,541.74,408.63
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,340.32,258.59
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,306.73,235.34
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,273.08,210.75
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,235.36,182.39
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,197.97,153.51
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,148.45,114.42
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,109.56,82.75
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,70.0,49.68
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,25.85,11.05
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.91,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,13.82,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,23.83,11.36
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,40.5,28.73
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,56.62,43.35
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,72.17,57.17
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,88.96,71.72
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,98.39,79.62
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,112.71,91.46
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,129.48,98.58
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,171.72,125.7
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,185.45,125.71
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,232.64,154.49
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,278.12,191.55
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,325.47,230.4
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,370.21,266.89
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,417.05,304.32
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,462.66,340.52
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,508.14,375.54
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,551.34,407.39
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,596.01,439.21
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,517.47,380.65
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,414.22,302.39
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,401.71,293.4
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,387.51,282.6
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,360.79,263.61
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,332.5,243.4
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,449.07,328.36
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,565.22,409.5
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,618.57,446.89
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,665.23,480.07
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,651.65,471.43
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,636.38,462.19
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,622.64,453.97
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,607.33,444.67
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,673.72,495.04
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,728.56,536.55
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,733.69,543.28
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,732.81,545.73
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,694.12,521.31
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,654.14,495.86
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,604.97,463.48
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,555.55,429.34
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,494.36,384.68
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,434.62,339.49
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,358.11,280.31
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,290.17,225.31
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,208.75,157.14
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,129.02,69.88
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,45.57,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.34,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,22.06,9.54
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.43,21.86
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.37,31.07
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,48.87,37.01
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,53.89,41.44
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,71.58,56.5
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,99.69,80.05
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,104.18,79.5
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,108.71,82.69
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,131.14,99.76
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,153.95,116.73
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,175.42,132.54
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,197.59,148.75
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,227.13,170.3
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,251.8,188.0
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,266.25,198.47
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,280.9,209.1
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,380.27,281.65
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,492.21,360.98
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,500.18,365.75
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,503.04,367.39
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,487.79,355.56
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,469.2,341.32
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,504.59,366.86
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,541.35,392.85
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,573.83,415.58
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,613.79,443.14
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,457.9,334.49
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,286.68,210.41
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,591.91,440.15
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,858.69,620.2
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,852.3,614.85
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,842.81,610.37
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,683.73,504.65
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,499.7,371.91
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,647.3,485.62
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,758.97,566.29
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,723.16,542.83
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,685.57,519.02
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,638.06,487.79
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,593.76,458.12
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,535.5,415.92
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,478.41,372.55
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,404.83,315.46
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,335.4,259.03
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,243.64,182.31
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,153.22,70.89
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,57.8,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,11.91,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.63,7.24
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,31.24,20.73
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,42.36,30.91
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,49.87,37.72
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,57.04,43.99
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,69.86,54.77
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,82.01,64.69
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,106.26,75.22
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,149.37,100.22
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,197.66,136.64
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,233.31,165.53
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,269.98,193.23
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,308.61,222.63
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,350.85,254.22
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,397.37,288.95
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,415.64,304.27
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,426.93,313.6
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,444.53,326.33
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,455.75,334.07
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,416.28,305.72
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,370.17,272.05
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,345.74,254.06
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,319.43,234.5
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,427.27,313.71
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,537.61,392.12
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,456.0,333.57
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,362.74,266.21
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,197.32,145.6
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,31.69,19.1
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,24.22,13.35
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,16.76,7.52
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.35,6.47
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.95,5.4
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,232.73,178.01
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,458.67,345.86
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,230.45,176.09
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.36,1.04
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,183.11,142.46
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,364.32,281.79
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,331.65,257.31
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,298.31,232.85
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,260.93,204.47
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,223.51,175.24
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,179.97,140.16
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,137.44,104.92
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,89.51,64.0
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,32.47,6.68
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,13.52,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,11.44,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,19.91,6.56
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,34.46,23.17
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,48.53,35.99
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,63.14,49.01
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,77.19,61.3
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,89.9,72.02
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,108.67,87.6
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,94.36,71.55
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,78.11,58.11
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,147.47,110.49
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,215.88,160.38
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,185.43,138.91
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,140.71,106.03
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,170.84,129.09
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,201.63,152.17
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,146.53,109.78
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,88.64,64.8
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,146.88,110.13
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,205.29,154.36
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,344.89,258.91
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,495.0,366.24
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,512.23,376.84
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,529.12,388.27
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,527.91,387.21
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,525.16,385.2
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,558.04,409.6
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,598.47,438.72
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,722.33,531.69
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,834.69,609.85
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,835.64,609.91
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,839.36,613.13
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,832.27,611.72
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,822.1,608.4
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,610.52,462.38
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,369.78,281.5
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,573.41,441.61
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,728.34,555.75
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,690.58,530.12
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,648.72,502.64
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,599.99,469.69
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,551.07,435.01
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,486.14,385.75
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,423.26,336.39
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,348.21,275.98
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,276.58,216.16
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,190.95,142.03
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,101.95,14.66
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,36.43,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
