Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,9.05,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,17.62,4.5
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,35.06,23.94
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,50.96,38.5
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,68.21,53.9
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,85.09,68.67
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,101.59,82.78
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,117.71,96.25
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,138.64,107.4
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,162.23,122.07
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,186.8,140.69
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,216.27,164.04
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,185.74,141.55
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,149.6,114.22
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,167.43,127.71
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,185.69,141.37
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,315.45,239.21
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,506.71,383.18
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,438.21,332.44
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,344.51,259.22
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,359.95,270.93
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,375.6,282.48
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,266.47,200.47
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,150.52,111.68
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,217.6,163.21
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,285.96,214.75
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,429.36,323.65
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,569.25,426.81
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,521.89,391.37
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,463.28,348.14
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,660.13,500.81
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,829.31,624.1
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,502.03,388.74
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,131.08,97.71
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,98.24,72.7
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,66.13,47.51
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,65.64,47.28
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,65.16,47.04
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,97.58,73.24
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,133.49,102.16
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,116.97,89.41
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,100.37,76.43
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,83.1,62.52
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,65.66,48.25
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,49.14,34.59
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,32.52,20.68
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,20.42,10.11
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,8.34,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,4.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,12.98,1.07
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,28.15,17.96
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,42.79,31.28
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,60.06,46.72
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,77.13,61.78
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,93.63,75.95
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,109.96,89.68
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,123.25,95.08
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,157.03,114.86
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,186.02,139.2
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,205.35,157.55
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,181.32,139.4
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,154.13,118.49
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,139.8,106.69
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,124.74,94.36
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,96.85,72.06
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,68.08,49.04
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,198.33,151.9
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,329.12,252.51
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,259.7,198.9
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,185.61,141.27
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,187.53,142.81
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,189.45,144.3
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,115.07,86.03
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,40.1,26.49
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,196.08,150.15
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,356.72,273.51
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,434.17,333.66
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,522.81,401.39
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,316.14,244.83
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,97.21,72.13
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,268.96,209.73
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,456.96,354.44
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,450.76,350.36
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,443.43,346.09
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,275.88,216.46
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,117.78,89.64
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,189.76,148.94
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,258.49,204.65
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,231.58,184.03
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,204.34,162.94
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,174.1,138.5
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,143.89,113.58
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,109.73,84.99
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,75.65,56.03
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,45.74,29.38
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,12.06,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,6.2,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.38,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,11.11,3.65
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,17.61,9.57
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,25.04,16.26
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,32.48,22.89
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,40.4,29.77
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,48.33,36.54
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,55.79,42.8
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,63.27,46.61
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,70.75,52.45
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,78.24,58.23
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,96.85,72.88
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,115.26,87.18
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,141.43,107.39
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,167.87,127.56
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,167.81,127.0
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,167.64,126.42
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,172.85,130.03
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,178.15,133.71
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,161.13,120.51
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,143.68,106.99
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,133.99,99.26
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,124.14,91.43
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,124.24,91.51
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,124.35,91.6
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,142.51,105.69
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,160.92,119.93
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,164.57,122.78
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,168.25,125.72
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,163.9,122.49
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,159.51,119.28
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,167.11,125.38
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,174.93,131.68
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,254.57,194.08
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,329.87,252.16
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,273.31,209.55
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,206.19,158.27
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,441.4,347.45
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,618.7,484.22
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,568.29,447.02
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,517.89,409.99
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,447.81,356.49
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,378.23,301.55
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,303.02,240.07
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,233.63,181.24
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,150.03,105.62
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,38.69,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,9.53,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,16.13,0.23
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,24.2,14.52
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,31.83,21.81
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,35.58,25.39
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,39.21,28.66
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,39.71,28.99
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,53.92,41.06
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,80.08,63.17
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,105.04,79.98
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,123.47,94.22
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,142.05,108.38
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,180.77,137.48
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,214.64,162.49
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,247.16,186.33
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,281.82,211.65
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,245.48,184.52
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,206.9,155.39
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,317.68,238.47
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,442.38,328.86
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,480.52,355.55
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,521.28,384.3
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,621.49,459.56
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,730.24,538.18
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,757.22,555.43
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,781.41,571.47
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,710.4,520.59
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,613.69,448.44
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,622.9,456.23
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,630.92,462.51
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,748.25,548.87
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,840.0,610.29
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,832.57,605.14
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,821.96,598.96
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,806.47,590.13
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,788.06,579.46
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,762.04,564.83
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,739.91,552.77
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,704.04,529.94
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,666.4,505.59
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,619.6,473.97
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,572.28,441.15
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,514.11,398.61
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,457.02,354.67
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,385.28,298.14
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,314.68,239.5
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,219.37,149.73
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,98.91,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,9.05,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.31,0.0
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,22.98,13.45
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,30.24,20.42
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,34.1,24.09
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,37.83,27.45
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,43.67,32.43
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,45.84,34.1
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,49.88,37.32
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,98.09,48.99
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,147.4,79.11
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,198.82,117.57
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,256.56,164.44
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,308.77,207.78
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,359.41,249.02
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,410.2,289.06
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,458.77,327.28
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,506.47,363.47
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,551.45,395.6
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,594.81,425.21
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,635.31,453.76
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,673.75,480.25
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,707.45,502.08
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,738.55,520.74
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,765.7,537.48
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,789.95,552.41
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,806.97,562.58
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,820.59,570.79
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,831.09,577.55
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,838.33,582.46
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,839.1,583.55
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,836.62,582.86
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,828.59,578.06
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,817.47,571.54
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,805.02,564.34
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,783.78,551.74
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,755.75,535.29
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,725.43,517.44
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,684.81,492.47
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,646.58,468.84
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,596.94,438.82
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,547.2,406.91
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,480.43,361.38
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,416.02,315.04
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,337.73,256.17
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,264.67,197.64
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,168.38,108.11
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,53.4,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,9.53,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,15.8,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,29.23,18.46
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,42.1,30.55
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,50.47,38.25
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,58.49,45.37
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,46.76,35.17
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,50.19,38.02
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,59.06,45.45
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,67.94,50.24
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,68.41,50.24
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,68.89,50.24
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,107.81,80.93
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,145.66,110.04
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,129.24,96.67
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,112.13,82.98
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,106.84,78.71
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,101.46,74.36
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,135.01,99.83
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,168.77,124.75
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,202.26,149.38
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,236.33,174.05
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,210.6,154.47
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,184.22,134.75
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,231.19,169.59
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,279.15,204.22
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,318.51,232.03
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,355.03,257.59
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,425.0,307.79
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,505.84,363.9
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,422.72,305.81
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,346.58,252.43
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,347.45,254.16
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,348.17,255.21
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,259.86,191.73
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,163.91,120.84
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,435.44,329.57
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,658.94,488.3
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,615.38,458.58
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,567.1,427.9
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,513.43,392.33
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,460.55,355.69
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,398.1,310.26
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,338.2,264.38
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,264.05,205.2
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,195.61,148.14
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,110.27,66.27
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,23.37,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,8.1,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,15.01,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,32.76,21.29
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,50.54,37.87
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,64.9,50.97
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,78.76,63.37
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,89.7,72.81
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,94.91,77.06
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,58.67,45.48
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,17.63,9.04
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,19.96,10.91
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,22.29,12.75
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,39.06,26.39
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,55.85,39.87
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,83.43,61.84
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,110.32,82.93
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,134.55,101.84
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,158.99,120.79
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,207.63,158.06
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,257.18,195.4
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,310.54,235.27
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,368.44,277.91
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,402.6,302.71
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,438.44,328.62
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,405.51,304.1
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,370.05,277.71
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,394.48,296.36
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,419.69,315.35
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,489.83,368.6
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,554.38,417.07
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,582.33,438.42
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,600.23,452.98
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,484.73,368.07
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,367.84,280.02
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,277.52,212.17
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,178.77,135.84
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,139.24,105.64
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,99.93,74.94
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,178.28,138.97
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,255.1,200.57
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,223.44,175.96
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,192.1,151.4
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,157.7,123.83
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,123.56,95.84
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,87.67,65.86
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,46.79,31.63
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,24.22,8.99
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.81,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.48,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.92,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,5.09,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,9.26,2.32
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,14.36,6.91
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,19.47,11.49
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,25.04,16.42
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,30.63,21.29
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,89.18,71.98
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,153.24,115.48
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,168.41,127.76
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,175.05,135.07
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,199.78,153.46
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,233.52,178.86
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,193.36,148.09
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,148.99,113.7
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,128.72,97.69
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,107.84,81.09
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,180.6,137.79
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,253.87,193.1
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,289.67,219.25
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,328.85,247.71
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,285.38,214.83
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,237.65,178.8
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,238.26,179.47
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,238.82,179.95
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,496.93,376.37
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,749.97,553.24
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,639.53,472.08
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,509.63,378.03
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,484.13,360.44
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,457.51,341.18
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,494.97,370.94
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,542.36,406.81
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,516.64,388.81
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,489.79,370.51
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,484.1,368.02
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,475.81,363.43
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,396.8,305.15
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,308.95,239.31
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,269.92,210.52
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,232.0,181.52
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,179.44,140.17
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,137.97,106.59
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,95.98,72.17
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,48.79,33.05
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,22.19,5.98
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,7.63,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,13.47,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,28.17,17.35
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,43.11,31.7
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,53.43,41.26
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,63.3,50.12
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,81.86,66.11
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,106.89,87.15
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,127.04,103.74
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,149.57,112.8
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,180.14,132.84
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,215.38,157.31
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,208.83,155.93
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,202.49,154.08
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,239.82,181.34
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,286.68,215.55
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,333.48,250.0
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,391.11,292.64
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,391.95,293.07
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,388.77,290.35
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,345.85,258.95
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,296.23,222.0
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,243.81,182.68
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,189.5,141.42
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,232.39,174.06
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,276.19,206.86
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,234.37,175.5
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,191.81,143.45
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,502.57,385.11
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,800.1,595.93
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,797.46,592.44
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,791.73,589.45
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,677.63,509.58
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,554.27,418.87
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,335.87,258.31
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,116.16,86.66
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,60.96,43.52
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,7.42,0.4
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,200.41,159.36
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,390.49,307.29
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,345.56,272.33
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,301.73,238.67
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,238.58,188.59
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,188.41,147.57
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,137.39,105.34
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,87.72,63.14
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,42.01,11.32
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.63,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.66,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,25.42,14.66
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.66,26.58
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,45.44,33.8
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,53.64,41.13
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,78.2,62.36
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,108.71,88.28
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,123.64,100.73
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,143.34,110.35
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,171.25,127.38
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,210.69,153.52
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,236.92,165.36
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,289.77,201.77
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,337.59,242.85
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,385.13,283.0
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,353.39,266.02
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,296.74,225.43
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,247.09,187.52
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,193.86,146.36
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,113.83,84.41
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,31.68,19.63
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,213.87,162.72
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,399.34,301.77
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,419.36,316.28
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,439.98,331.89
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,441.03,332.31
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,441.62,332.51
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,510.17,384.89
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,581.77,438.46
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,680.71,514.65
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,773.72,584.82
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,539.83,413.71
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,277.75,211.82
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,374.83,289.6
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,459.33,355.5
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,366.55,285.04
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,263.91,205.7
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,207.48,161.77
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,142.89,110.34
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,307.8,246.88
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,440.33,351.99
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,369.9,294.88
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,303.45,240.38
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,218.63,170.71
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,150.33,111.27
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,72.48,11.22
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
