Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,384.2,286.94
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,434.91,331.68
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,484.58,374.33
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,530.65,412.94
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,574.96,448.98
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,616.2,482.53
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,655.14,513.54
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,689.74,539.84
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,721.52,563.48
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,749.16,584.1
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,773.67,601.34
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,792.63,614.65
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,808.17,625.64
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,818.37,632.98
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,825.04,637.99
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,825.54,637.97
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,822.51,635.67
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,813.9,631.66
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,801.96,625.46
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,783.01,613.15
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,761.09,598.79
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,731.39,579.19
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,699.38,557.7
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,663.67,532.36
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,620.98,501.21
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,567.57,460.85
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,514.29,418.52
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,444.92,360.89
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,378.23,302.68
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,283.59,217.43
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,187.49,18.84
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,78.36,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,11.52,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,25.66,16.66
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,30.26,21.65
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,34.81,26.1
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,37.4,28.53
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,39.97,30.78
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,41.21,31.81
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,56.96,32.7
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,113.95,59.73
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,166.67,96.02
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,219.28,139.43
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,272.58,186.34
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,324.93,233.39
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,377.15,279.9
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,426.84,324.0
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,475.5,366.13
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,521.46,404.28
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,565.64,439.78
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,606.53,472.57
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,645.13,502.8
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,679.41,528.16
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,710.9,550.83
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,737.28,570.31
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,760.55,586.16
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,779.67,598.46
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,795.45,608.52
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,804.9,615.46
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,810.85,620.2
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,752.37,580.17
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,688.07,534.14
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,644.82,503.45
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,604.65,474.19
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,599.46,473.01
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,590.99,469.08
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,649.34,516.6
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,688.85,547.46
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,647.68,518.14
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,605.22,487.68
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,551.32,446.82
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,497.64,404.28
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,426.41,345.32
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,358.18,285.99
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,263.06,199.16
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,170.76,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,69.05,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.04,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,24.52,15.56
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,30.0,21.38
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,35.29,26.52
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,41.92,32.63
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,45.14,35.47
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,46.55,36.56
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,59.79,36.96
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,109.39,57.24
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,161.34,92.4
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,219.18,139.45
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,272.03,185.21
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,323.72,230.92
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,375.43,276.19
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,424.42,318.99
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,472.45,359.89
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,518.35,397.21
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,562.62,432.0
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,602.76,463.49
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,640.67,492.48
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,674.16,516.6
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,704.92,538.12
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,731.16,556.37
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,754.3,571.15
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,771.96,580.65
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,786.28,587.85
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,795.73,592.04
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,801.76,593.96
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,801.38,591.57
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,797.59,587.28
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,787.79,583.11
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,774.81,577.0
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,754.8,565.19
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,737.48,555.27
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,706.62,536.71
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,673.54,516.44
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,631.81,490.17
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,588.83,461.45
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,533.56,421.37
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,478.67,379.59
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,411.61,326.26
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,344.3,269.61
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,248.29,181.79
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,146.42,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,11.67,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,23.71,14.54
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,29.21,20.38
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,34.52,25.49
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,37.49,28.25
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,44.31,34.3
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,45.73,35.47
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,56.18,35.61
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,104.15,54.78
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,154.07,88.13
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,203.28,127.69
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,253.48,171.02
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,302.91,214.47
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,356.56,260.69
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,402.86,300.67
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,448.28,338.91
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,490.7,373.96
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,531.32,406.61
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,568.94,436.59
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,604.5,464.31
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,635.09,487.13
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,663.05,507.54
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,687.65,525.55
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,709.43,541.21
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,726.08,551.48
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,739.68,559.68
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,747.75,564.78
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,752.63,567.8
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,751.1,565.94
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,751.24,565.41
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,741.04,558.48
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,727.84,549.69
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,705.79,534.87
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,681.23,518.38
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,650.48,497.48
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,617.79,475.03
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,577.26,446.48
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,533.24,414.39
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,477.73,373.5
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,423.21,331.6
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,349.64,273.36
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,280.37,215.78
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,192.07,134.85
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,77.83,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,15.04,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,29.79,19.37
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,40.32,30.01
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,50.44,39.52
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,56.28,44.97
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,62.57,50.6
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,65.52,53.08
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,74.37,60.7
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,116.81,70.5
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,162.44,100.68
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,210.94,142.99
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,251.62,180.59
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,289.38,216.34
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,320.32,244.79
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,358.71,274.92
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,407.26,313.25
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,429.88,331.73
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,445.97,344.03
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,454.94,351.06
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,460.15,354.76
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,476.23,366.32
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,491.58,377.08
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,437.98,336.34
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,377.18,289.86
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,374.45,288.14
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,371.23,285.69
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,406.71,312.79
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,435.92,334.76
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,483.3,370.9
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,539.67,412.46
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,625.77,478.7
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,702.17,536.61
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,676.59,518.8
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,648.85,500.45
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,614.22,477.59
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,578.04,453.05
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,528.2,417.91
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,475.24,379.22
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,416.61,334.36
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,359.97,289.29
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,289.27,231.26
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,223.35,174.93
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,124.25,85.63
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,16.2,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.66,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,29.01,18.52
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,40.76,30.37
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,52.03,40.94
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,58.88,47.29
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,65.43,53.15
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,73.17,59.87
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,83.79,68.99
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,124.11,82.54
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,165.99,111.14
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,205.73,139.02
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,253.16,175.72
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,298.73,214.77
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,344.82,253.91
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,388.69,290.57
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,432.5,326.17
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,473.34,358.8
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,513.39,389.91
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,550.03,418.48
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,585.16,445.31
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,615.95,467.67
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,644.71,488.12
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,667.84,505.19
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,688.42,520.33
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,710.5,536.73
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,731.26,551.71
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,739.07,557.33
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,743.75,561.1
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,671.4,510.15
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,588.78,450.01
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,538.89,415.23
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,497.53,385.51
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,589.03,457.97
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,667.11,518.01
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,633.82,494.98
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,598.84,471.05
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,551.17,436.43
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,503.24,400.63
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,444.46,355.48
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,386.86,309.52
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,309.25,245.97
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,240.12,186.71
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,138.35,91.52
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.25,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.48,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.67,16.22
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,35.73,25.71
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,45.58,34.91
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,49.65,38.73
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,53.63,42.29
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,55.78,44.08
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,60.06,47.67
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,102.99,58.09
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,149.18,86.96
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,196.37,123.57
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,249.33,167.81
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,294.89,206.87
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,342.73,247.98
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,389.45,288.08
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,438.75,329.0
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,481.57,364.16
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,522.89,397.22
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,560.35,426.94
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,595.8,454.44
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,627.46,477.92
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,656.61,499.08
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,680.68,517.25
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,701.9,533.21
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,718.8,545.55
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,732.65,555.4
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,740.68,561.37
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,745.53,565.33
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,748.42,568.09
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,744.15,566.07
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,733.58,559.84
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,720.02,551.66
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,698.24,538.12
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,673.91,522.71
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,642.2,502.09
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,608.59,479.68
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,568.48,450.37
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,524.81,417.55
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,467.93,373.53
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,412.24,328.66
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,339.52,268.54
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,271.16,209.14
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,174.24,109.7
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,60.9,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,14.3,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,24.29,13.81
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,32.03,22.19
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,39.42,29.15
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,42.96,32.48
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,46.42,35.58
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,48.14,37.0
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,49.93,38.42
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,99.13,54.18
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,146.01,82.77
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,193.5,119.18
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,242.36,159.97
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,290.64,201.3
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,339.02,242.42
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,385.4,281.48
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,431.25,319.0
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,473.43,352.83
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,514.05,384.37
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,551.78,413.92
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,587.61,441.4
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,618.44,465.07
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,646.68,486.53
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,671.22,505.16
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,693.01,521.68
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,710.26,534.63
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,726.93,546.06
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,735.44,552.68
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,740.77,557.31
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,738.48,556.86
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,737.6,557.58
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,726.62,552.12
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,712.66,544.71
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,689.24,529.58
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,663.44,512.74
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,630.73,491.11
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,599.29,469.63
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,553.63,435.99
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,507.69,401.24
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,449.96,357.39
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,393.55,312.63
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,319.36,251.42
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,249.83,191.13
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,153.21,88.31
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,43.87,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,13.34,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,22.55,12.09
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,29.0,19.5
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,35.2,25.4
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,38.14,28.2
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,41.03,30.8
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,47.31,36.27
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,49.53,38.07
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,92.05,48.2
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,139.5,76.6
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,187.86,113.69
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,237.46,155.46
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,290.63,201.05
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,339.16,243.0
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,385.7,283.35
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,431.43,322.11
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,474.58,357.99
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,516.07,391.61
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,553.87,422.33
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,589.62,450.85
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,621.34,474.89
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,650.41,496.46
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,674.58,514.98
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,695.87,531.18
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,712.27,543.51
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,725.52,553.18
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,733.52,559.28
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,738.31,563.29
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,735.85,562.33
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,734.83,562.59
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,723.9,555.71
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,709.99,546.85
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,687.28,531.73
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,662.11,514.83
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,630.32,493.32
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,599.74,471.85
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,555.92,439.0
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,511.51,404.86
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,454.41,361.1
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,398.62,316.43
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,326.96,256.86
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,259.85,197.63
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,159.08,81.67
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,49.39,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,13.82,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,23.69,12.52
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,31.47,21.49
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,38.92,28.51
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,42.92,32.27
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,46.81,35.76
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,48.52,37.19
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,50.23,38.54
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,95.26,52.17
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,142.17,79.51
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,189.78,114.97
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,238.8,154.95
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,286.23,194.79
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,339.35,239.01
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,385.75,277.78
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,431.39,314.73
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,474.28,348.55
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,515.67,379.99
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,553.38,408.46
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,589.05,434.54
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,620.63,456.05
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,649.63,475.0
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,674.31,493.3
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,696.12,509.5
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,712.58,521.9
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,725.92,531.6
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,733.97,537.94
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,738.79,542.34
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,736.93,543.05
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,736.42,544.81
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,725.47,538.51
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,711.52,530.36
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,689.29,516.6
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,664.55,501.1
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,632.64,480.91
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,598.86,458.6
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,557.05,428.95
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,511.89,395.94
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,454.81,353.83
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,399.07,310.62
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,324.36,250.3
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,254.61,189.87
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,127.36,53.16
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,12.39,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,20.94,9.93
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,28.41,18.73
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,35.55,25.45
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,39.3,28.91
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,42.96,32.1
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,54.2,41.83
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,65.02,51.0
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,90.71,50.58
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,137.5,74.88
