Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,330.95,242.58
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,344.03,259.07
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,401.37,301.56
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,477.54,359.18
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,484.19,367.19
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,479.88,365.66
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,499.32,380.76
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,516.25,393.48
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,585.96,447.73
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,654.62,500.85
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,625.67,478.95
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,583.17,447.23
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,504.25,387.89
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,420.77,323.7
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,445.86,344.26
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,461.97,357.79
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,492.79,383.73
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,531.21,414.79
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,554.09,433.54
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,567.94,445.56
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,560.33,440.74
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,546.26,430.84
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,504.37,398.94
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,459.25,363.59
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,398.43,315.42
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,339.75,266.67
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,259.24,197.89
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,179.2,98.82
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,70.47,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.58,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.27,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.87,17.04
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.97,30.09
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,49.97,38.5
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,58.64,46.34
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,63.94,51.07
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,70.17,56.46
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,81.03,56.47
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,121.63,74.06
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,163.66,101.93
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,207.92,136.47
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,251.59,173.06
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,296.55,211.53
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,339.12,248.79
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,381.6,285.5
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,421.4,318.91
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,460.12,350.53
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,495.01,379.12
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,528.3,405.78
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,556.64,427.25
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,582.46,446.24
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,441.43,340.94
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,270.42,208.01
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,461.3,358.75
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,650.25,498.81
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,621.69,476.63
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,584.99,450.37
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,612.64,472.21
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,634.43,489.32
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,618.44,478.91
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,599.98,466.88
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,525.26,412.57
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,455.65,360.7
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,416.94,332.4
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,369.3,296.32
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,323.6,260.36
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,278.87,224.13
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,228.5,182.96
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,179.94,142.01
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,122.53,92.22
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,53.98,23.35
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,20.28,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,4.29,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,25.89,15.3
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,42.63,31.76
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,58.53,46.46
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,74.96,61.36
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,89.42,74.22
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,103.56,86.52
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,120.62,95.8
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,143.71,112.44
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,142.69,112.0
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,139.9,110.87
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,151.65,119.88
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,163.7,129.07
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,150.48,118.32
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,136.09,106.63
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,167.2,131.31
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,199.1,156.27
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,204.54,160.44
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,209.96,164.68
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,236.58,185.41
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,266.56,208.58
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,268.51,210.1
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,270.3,211.63
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,289.44,226.6
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,309.34,242.09
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,296.86,232.61
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,283.82,222.8
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,252.13,198.2
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,212.01,166.71
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,191.89,151.05
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,171.6,135.05
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,154.35,121.41
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,137.1,107.63
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,121.6,95.41
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,106.06,82.96
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,89.38,69.23
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,72.53,55.14
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,56.02,41.23
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,39.18,26.85
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,24.61,14.13
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,11.12,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.72,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,14.3,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,24.34,13.57
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.35,26.07
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,44.99,34.21
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,51.56,40.24
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,55.62,43.92
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,59.6,47.37
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,65.84,52.6
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,107.22,61.82
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,150.63,89.7
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,196.0,124.74
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,240.23,161.53
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,285.36,199.91
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,328.53,237.09
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,374.47,275.63
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,414.49,308.27
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,453.51,339.04
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,488.97,366.61
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,522.73,391.91
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,552.59,413.48
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,580.29,432.68
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,603.03,449.0
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,623.13,463.08
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,636.54,472.11
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,646.89,478.85
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,652.11,483.36
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,656.06,486.96
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,653.02,486.45
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,647.11,483.99
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,633.01,475.26
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,616.29,464.68
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,592.57,449.56
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,566.73,432.6
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,530.94,407.91
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,493.9,381.65
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,447.16,347.66
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,400.36,312.22
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,337.84,263.84
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,277.69,214.96
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,202.23,150.16
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,123.21,39.21
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,46.72,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,13.34,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,21.77,11.07
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,31.68,21.85
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,37.4,27.36
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,42.93,32.44
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,51.92,40.47
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,60.53,48.0
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,76.3,61.65
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,118.46,78.71
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,151.57,97.56
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,190.94,125.33
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,231.0,155.67
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,282.01,196.39
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,325.46,234.17
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,368.62,271.24
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,408.52,305.19
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,447.38,337.54
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,483.11,367.27
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,517.11,395.02
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,546.92,418.42
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,574.5,439.63
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,597.17,457.55
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,617.18,473.25
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,629.17,481.74
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,637.83,487.66
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,643.48,492.54
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,647.86,496.41
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,645.07,495.41
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,639.41,492.35
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,625.01,482.47
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,608.01,470.64
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,526.77,410.24
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,443.06,346.95
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,464.82,365.64
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,485.56,382.12
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,437.61,344.97
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,389.8,307.12
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,327.09,257.24
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,266.82,207.27
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,190.56,141.01
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,109.7,22.34
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,41.06,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,13.34,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,21.96,10.68
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,31.91,22.03
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,35.39,25.7
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,38.92,29.12
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,41.5,31.5
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,48.44,37.65
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,48.86,37.91
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,93.68,48.43
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,141.03,77.91
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,189.91,116.17
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,241.89,160.34
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,290.22,203.13
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,337.47,246.23
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,383.99,288.31
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,427.68,326.92
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,469.97,363.43
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,508.56,396.89
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,545.02,427.91
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,577.41,454.3
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,607.23,478.07
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,632.8,498.89
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,655.38,517.1
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,673.31,530.76
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,688.05,541.83
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,696.48,548.92
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,701.54,553.44
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,701.35,553.92
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,697.83,552.09
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,687.72,546.35
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,674.51,538.38
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,653.88,523.94
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,630.59,506.95
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,598.92,483.46
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,565.49,457.9
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,526.14,425.97
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,481.6,388.81
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,421.55,338.89
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,363.22,287.81
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,278.67,209.76
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,191.22,17.69
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,80.8,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,20.02,9.06
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,28.04,19.26
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,32.27,23.62
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,36.46,27.64
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,38.73,29.81
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,41.02,31.88
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,42.03,32.63
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,88.52,44.59
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,142.95,79.2
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,193.25,118.25
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,242.45,160.22
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,291.76,203.5
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,339.32,246.0
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,386.04,286.91
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,429.72,323.82
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,471.78,357.96
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,510.41,388.5
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,546.87,416.2
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,579.17,439.87
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,608.82,460.83
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,633.94,480.66
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,656.02,498.13
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,673.31,512.13
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,687.37,523.79
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,695.54,531.32
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,700.35,536.5
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,698.82,536.24
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,693.98,533.59
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,683.38,528.24
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,669.74,520.66
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,647.72,505.89
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,627.71,492.14
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,595.02,468.25
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,560.51,442.43
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,514.78,407.77
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,468.57,371.23
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,406.31,322.1
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,345.9,271.39
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,259.99,193.14
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,170.96,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,72.02,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,11.44,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,18.62,7.35
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,26.21,17.63
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,29.59,21.25
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,33.0,24.58
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,35.01,26.52
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,37.05,28.37
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,43.3,33.93
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,87.71,44.44
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,137.27,73.97
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,187.88,112.94
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,237.68,155.29
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,287.64,199.21
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,335.47,242.32
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,382.36,284.04
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,426.96,323.12
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,469.94,359.87
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,509.03,392.45
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,545.84,422.3
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,578.42,448.11
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,608.25,471.15
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,634.05,491.56
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,656.77,509.32
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,674.48,523.51
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,688.86,535.14
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,697.18,541.96
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,702.06,546.24
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,701.56,545.51
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,697.69,542.24
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,686.99,536.27
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,673.17,528.11
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,652.23,513.81
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,628.66,497.27
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,596.49,473.66
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,562.58,448.01
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,522.22,415.89
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,476.8,378.7
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,415.63,329.54
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,356.34,278.86
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,269.35,197.7
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,178.64,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,75.62,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,10.48,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,16.71,5.14
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,26.32,17.55
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,30.62,22.04
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,34.88,26.15
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,37.21,28.39
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,39.56,30.52
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,40.62,31.34
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,80.36,40.52
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,133.28,72.96
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,182.14,110.4
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,229.92,151.55
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,277.86,194.64
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,324.41,237.0
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,370.26,278.26
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,413.22,316.47
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,454.71,352.49
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,492.7,385.52
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,528.6,416.11
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,561.2,442.63
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,591.29,466.52
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,616.49,487.09
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,638.77,505.09
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,655.75,518.2
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,669.55,528.75
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,678.21,536.08
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,683.57,540.92
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,683.04,540.63
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,679.26,537.94
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,668.21,531.57
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,654.15,522.85
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,633.37,508.18
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,614.53,494.52
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,581.91,469.94
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,547.52,443.29
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,501.77,406.82
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,455.64,368.58
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,392.95,316.6
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,332.36,263.58
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,243.68,178.94
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,151.2,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,63.44,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,9.53,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,17.34,4.45
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,25.49,16.67
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,39.85,30.21
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,53.21,42.57
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,62.45,51.1
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,71.35,59.1
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,69.5,57.2
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,94.23,60.02
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,138.18,89.1
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,179.09,121.7
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,217.08,153.08
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,256.22,186.64
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,303.93,223.54
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,368.79,275.38
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,386.28,295.61
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,395.06,306.87
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,415.09,324.38
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,429.65,336.57
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,412.16,323.5
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,386.35,303.31
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,445.56,350.59
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,510.99,401.82
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,517.75,406.41
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,522.44,409.71
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,522.06,410.16
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,519.71,409.14
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,546.6,430.92
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,575.41,453.68
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,447.21,354.98
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,306.9,244.22
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,286.45,229.41
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,265.57,213.43
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,241.88,195.72
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,217.7,177.08
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,188.95,153.75
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,160.06,129.63
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,127.94,102.08
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,95.69,73.78
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,52.71,34.62
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.01,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,16.49,2.5
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,32.84,22.61
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,42.97,32.58
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,52.75,41.77
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,59.07,47.64
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,66.9,54.67
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,66.7,54.37
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,94.64,59.13
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,136.55,82.85
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,181.04,115.73
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,223.06,149.83
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,272.13,191.85
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,162.22,118.67
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,20.43,11.61
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,107.82,84.47
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,193.34,154.11
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,185.84,147.87
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,177.73,141.25
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,319.12,256.76
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,475.31,382.04
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,480.0,386.16
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,477.21,384.66
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,573.16,463.84
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,660.42,535.63
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,667.78,543.19
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,671.89,548.48
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,670.79,548.68
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,666.47,546.33
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,654.73,538.07
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,644.17,530.47
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,622.09,513.88
