Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,10.96,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,20.24,8.73
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,25.8,17.56
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,31.24,23.19
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,34.17,26.2
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,37.12,29.06
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,38.71,30.55
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,43.78,35.2
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,96.12,50.71
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,144.97,82.25
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,193.34,121.43
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,242.1,164.93
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,288.73,208.55
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,334.61,251.8
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,377.9,292.6
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,419.7,331.39
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,458.2,367.24
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,494.54,400.53
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,526.42,428.87
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,555.62,454.35
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,580.69,476.72
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,602.75,496.28
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,619.44,510.5
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,632.85,521.86
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,641.54,530.14
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,646.91,535.69
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,644.68,534.3
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,639.22,530.33
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,628.63,523.96
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,615.09,515.03
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,595.18,499.59
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,569.11,478.88
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,536.26,452.49
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,501.78,423.9
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,451.84,380.67
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,401.92,335.94
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,335.65,276.89
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,272.12,215.58
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,137.57,60.25
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,10.96,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,18.63,6.71
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,26.91,18.48
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,33.28,25.03
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,36.54,28.38
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,39.83,31.57
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,41.29,32.95
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,43.5,34.94
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,88.6,46.55
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,135.59,76.27
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,186.66,117.16
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,233.86,158.51
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,279.71,201.01
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,325.01,243.38
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,367.37,283.0
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,408.49,320.89
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,446.62,356.19
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,482.78,389.12
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,514.86,417.36
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,544.48,442.94
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,570.18,464.81
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,593.01,483.92
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,610.95,498.84
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,625.75,511.03
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,634.75,519.47
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,640.49,525.24
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,640.27,526.31
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,636.82,524.75
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,626.86,517.8
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,613.92,508.34
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,593.99,493.24
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,571.58,475.73
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,543.7,453.15
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,510.08,425.18
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,464.18,386.23
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,418.06,345.43
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,353.75,289.16
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,291.97,229.4
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,143.38,57.04
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,10.01,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,18.42,5.55
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,24.07,15.93
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,29.58,21.71
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,32.58,24.81
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,35.59,27.77
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,36.82,28.94
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,43.06,34.71
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,87.87,46.0
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,136.08,75.75
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,180.04,119.81
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,213.23,157.44
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,256.88,188.15
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,322.25,239.49
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,365.48,278.98
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,407.28,316.36
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,445.56,350.32
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,481.76,381.55
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,513.79,408.77
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,543.26,433.22
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,568.22,453.21
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,590.18,470.28
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,607.33,483.19
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,621.22,493.25
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,629.63,499.89
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,634.75,503.88
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,633.37,503.49
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,628.74,500.63
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,618.57,492.98
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,605.44,482.96
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,584.75,467.69
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,561.61,450.23
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,529.66,425.79
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,500.13,402.23
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,455.18,365.56
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,410.04,327.23
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,346.54,274.18
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,285.84,217.35
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,139.7,48.15
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,10.48,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,17.3,3.53
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,29.53,20.46
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,41.32,32.07
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,55.64,45.65
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,67.55,56.82
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,77.0,65.51
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,86.17,73.75
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,115.33,86.09
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,146.42,108.02
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,176.34,131.06
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,206.94,155.9
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,245.47,179.49
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,306.69,224.61
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,348.02,261.96
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,388.16,297.78
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,425.11,330.9
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,460.38,362.01
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,491.21,388.55
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,519.79,412.75
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,544.18,433.84
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,565.9,452.52
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,582.7,466.35
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,596.59,477.72
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,536.41,431.37
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,464.69,375.24
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,420.5,341.46
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,381.96,311.14
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,326.31,267.15
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,278.16,228.32
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,260.31,214.3
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,241.94,199.51
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,220.02,182.07
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,197.61,163.75
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,171.01,141.08
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,144.12,117.59
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,112.74,89.78
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,81.13,60.31
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,38.15,7.83
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.72,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,11.12,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,23.21,14.37
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,35.02,25.73
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,47.81,37.67
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,60.45,49.31
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,73.34,60.98
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,86.07,72.3
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,106.71,82.82
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,144.11,107.0
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,172.47,127.63
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,203.66,151.87
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,239.47,173.4
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,297.15,215.76
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,337.06,251.35
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,376.17,285.72
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,411.73,317.13
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,445.61,346.5
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,476.01,372.63
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,504.25,396.52
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,528.39,416.43
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,549.95,433.91
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,562.21,443.96
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,570.97,451.08
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,578.05,457.57
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,582.24,461.73
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,579.19,460.48
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,574.96,458.21
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,563.09,449.59
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,548.66,438.86
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,524.18,420.31
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,497.75,399.9
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,462.86,373.18
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,426.88,344.68
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,373.1,300.43
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,320.11,255.62
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,254.27,200.11
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,194.32,145.19
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,95.63,22.58
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,11.44,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,19.09,0.32
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,29.77,19.67
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,40.11,29.98
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,48.26,37.75
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,54.1,43.22
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,57.08,45.96
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,60.09,48.59
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,90.48,55.22
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,131.44,78.21
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,172.48,107.84
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,214.96,141.86
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,247.19,176.18
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,265.46,198.05
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,286.41,217.38
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,301.21,230.94
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,295.69,229.11
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,283.67,221.35
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,321.52,250.84
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,365.53,284.96
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,420.01,327.91
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,476.27,372.3
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,477.26,373.25
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,475.11,371.88
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,483.69,379.63
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,490.56,385.99
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,475.56,375.45
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,458.48,363.26
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,416.7,331.67
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,365.61,292.53
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,343.01,275.12
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,319.8,256.8
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,292.86,235.72
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,265.26,213.56
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,225.29,180.69
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,186.15,147.77
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,144.49,112.26
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,103.92,75.51
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,50.25,7.12
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,10.01,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.39,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,24.87,15.65
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,32.06,23.18
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,36.25,27.45
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,40.37,31.49
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,46.01,36.72
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,47.79,38.31
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,80.25,44.7
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,126.62,70.38
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,171.8,103.74
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,218.52,143.19
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,264.73,185.08
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,313.79,229.93
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,356.43,269.32
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,398.02,307.24
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,436.1,342.27
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,472.23,374.97
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,505.5,403.92
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,536.48,430.33
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,561.72,452.59
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,584.07,472.18
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,602.63,487.58
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,618.08,500.27
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,626.97,508.61
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,632.58,514.29
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,632.9,515.77
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,629.99,514.64
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,619.49,508.26
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,606.01,499.31
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,589.66,486.92
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,567.11,469.28
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,533.98,442.64
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,499.16,413.68
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,452.08,373.76
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,404.82,332.04
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,337.95,273.24
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,273.83,209.93
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,133.72,24.12
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,10.01,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,17.53,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,25.98,16.84
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,34.07,25.6
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,38.14,29.85
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,42.17,33.85
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,44.42,35.96
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,46.69,37.97
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,80.09,47.27
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,124.68,71.18
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,169.88,104.41
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,215.88,142.53
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,260.17,181.72
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,304.37,221.44
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,346.22,259.23
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,386.99,295.52
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,424.56,329.13
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,460.44,360.73
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,491.52,387.35
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,520.19,411.44
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,545.07,432.91
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,567.26,451.97
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,583.44,465.38
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,596.59,476.27
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,604.73,483.71
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,609.76,488.7
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,606.25,487.93
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,599.64,484.68
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,587.69,476.2
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,572.92,465.39
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,549.36,447.78
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,521.32,426.34
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,485.04,397.46
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,447.57,366.75
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,395.26,323.46
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,343.49,279.19
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,272.38,219.04
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,205.11,156.36
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,102.81,13.3
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,4.29,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,8.34,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,19.02,10.49
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,29.73,21.31
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,41.41,32.52
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,52.92,43.47
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,63.91,53.7
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,74.79,63.65
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,98.2,80.36
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,127.1,103.62
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,141.68,115.44
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,156.12,127.34
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,175.52,142.96
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,196.18,159.7
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,245.92,196.9
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,311.33,248.23
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,257.31,208.5
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,187.56,153.38
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,249.54,204.21
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,319.12,260.38
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,364.5,297.59
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,410.59,335.63
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,345.46,282.93
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,273.46,223.68
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,269.43,221.1
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,265.07,217.99
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,291.66,240.42
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,311.8,257.43
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,229.12,189.03
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,146.72,119.59
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,133.04,108.37
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,119.39,96.93
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,103.85,83.94
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,88.28,70.71
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,72.54,57.13
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,56.57,43.12
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,40.22,28.62
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,23.22,13.15
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,11.59,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.43,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.77,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,8.33,0.97
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,13.9,6.33
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,20.4,12.28
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,26.9,18.2
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,33.42,24.04
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,39.93,29.8
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,45.99,33.37
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,52.06,38.44
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,98.03,76.4
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,142.91,112.85
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,139.06,109.87
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,133.83,105.72
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,77.76,59.17
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,18.57,9.85
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,73.09,55.11
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,126.94,99.24
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,69.36,51.9
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,11.14,3.63
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,15.32,7.12
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,19.5,10.61
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,82.92,63.15
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,147.84,116.3
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,123.16,96.22
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,98.33,75.98
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,195.14,156.36
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,300.74,242.01
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,183.64,147.01
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,71.78,54.2
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,64.66,48.44
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,57.66,42.68
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,257.93,211.84
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,429.85,349.88
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,376.29,304.62
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,323.85,259.8
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,259.19,204.03
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,198.33,146.25
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,98.32,4.31
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
