Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,495.51,405.78
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,522.04,429.82
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,545.8,451.1
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,564.11,467.02
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,579.34,480.13
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,589.82,489.81
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,597.1,496.74
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,598.69,499.05
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,597.08,498.69
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,588.65,492.18
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,577.27,483.1
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,558.21,467.94
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,536.63,450.35
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,510.19,428.3
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,478.37,401.08
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,434.25,362.75
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,389.87,322.66
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,327.11,266.79
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,267.12,205.01
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,129.48,7.23
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,11.97,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,24.96,16.51
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,29.96,22.09
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,34.89,27.05
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,37.36,29.56
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,39.87,31.98
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,41.07,32.99
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,81.93,43.26
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,126.47,70.2
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,172.12,105.75
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,209.09,144.11
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,238.88,177.13
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,288.7,218.01
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,346.33,266.46
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,349.67,278.43
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,337.43,274.76
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,304.28,250.41
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,257.65,213.13
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,268.62,222.77
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,283.32,235.35
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,320.47,266.45
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,364.75,303.24
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,317.68,264.58
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,266.99,222.47
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,172.69,143.6
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,75.46,60.06
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,82.41,66.38
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,89.7,72.94
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,81.14,65.6
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,72.56,58.2
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,62.93,50.01
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,53.26,41.63
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,43.22,32.69
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,33.43,23.87
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,24.13,15.37
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,14.83,6.58
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,7.41,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.85,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.78,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.24,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.7,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,4.17,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,4.63,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,64.2,50.44
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,121.11,99.02
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,123.53,100.66
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,125.86,102.3
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,184.02,149.74
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,247.58,201.25
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,254.76,207.06
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,261.42,212.54
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,303.73,246.88
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,351.07,285.18
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,403.23,327.8
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,454.69,369.86
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,445.81,363.38
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,434.21,354.76
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,435.88,356.49
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,435.78,356.67
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,448.13,367.49
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,462.04,379.17
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,443.02,363.96
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,422.18,347.12
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,395.37,325.94
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,367.18,302.82
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,330.19,271.16
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,292.94,238.16
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,240.21,192.35
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,190.12,143.32
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,94.55,9.17
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,4.16,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,8.33,1.51
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,12.97,6.09
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,17.61,10.52
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,22.25,14.91
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,26.9,19.24
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,31.55,23.51
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,36.21,26.27
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,45.99,34.67
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,55.79,42.94
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,94.12,75.78
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,131.33,107.18
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,138.24,112.53
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,145.26,118.03
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,152.41,123.82
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,159.68,129.74
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,192.57,156.69
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,227.59,185.23
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,250.77,204.11
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,275.45,224.26
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,313.24,255.26
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,354.52,288.87
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,352.42,288.17
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,349.25,286.83
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,259.2,213.68
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,160.42,131.27
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,93.5,75.3
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,29.7,20.38
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,26.91,18.01
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,24.12,15.58
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,20.86,12.77
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,17.61,9.91
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,14.36,7.0
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,11.11,4.07
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,7.87,1.12
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,4.62,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,2.31,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,14.7,0.0
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,28.6,18.94
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,42.03,32.51
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,55.05,45.0
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,66.62,55.94
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,77.84,66.35
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,87.7,75.33
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,110.01,85.04
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,136.75,106.32
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,155.18,123.04
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,184.68,142.07
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,226.58,173.1
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,254.51,198.42
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,281.43,222.69
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,298.59,239.58
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,311.73,252.46
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,333.85,271.02
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,356.3,289.61
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,351.94,287.04
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,344.16,281.36
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,316.49,259.47
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,289.46,237.69
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,288.07,237.01
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,286.19,235.8
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,260.25,214.79
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,239.42,197.88
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,199.25,164.93
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,152.19,125.66
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,139.13,114.88
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,126.08,103.87
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,110.02,90.12
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,93.97,76.24
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,77.21,61.6
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,60.3,46.65
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,43.39,31.61
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,25.76,15.45
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,12.52,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.25,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,23.36,14.48
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,27.46,19.51
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,31.56,23.71
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,34.18,26.41
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,36.83,29.02
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,38.16,30.32
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,78.57,42.18
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,117.68,65.05
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,155.28,96.83
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,208.95,140.75
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,265.26,189.71
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,290.89,220.71
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,307.87,243.17
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,366.12,294.41
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,429.83,350.53
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,429.43,355.56
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,418.26,349.92
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,481.68,404.72
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,547.47,461.18
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,566.55,479.16
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,582.44,494.34
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,593.48,504.92
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,601.22,512.54
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,602.87,515.31
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,601.26,515.2
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,593.33,510.28
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,582.36,502.56
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,563.79,487.44
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,542.77,469.78
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,513.03,444.59
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,485.09,419.84
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,438.69,377.82
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,392.15,334.34
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,329.44,275.98
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,269.16,213.28
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,131.74,32.24
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,12.97,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,25.82,16.8
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,37.0,28.71
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,47.81,39.4
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,57.46,48.9
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,66.81,57.95
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,72.48,63.26
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,95.55,70.87
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,126.81,90.51
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,160.51,116.28
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,159.23,125.29
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,141.61,119.46
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,125.91,105.89
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,108.87,91.08
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,117.27,98.18
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,125.75,105.25
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,144.87,121.66
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,164.49,138.42
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,152.52,128.1
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,140.12,117.48
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,144.34,121.21
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,148.67,125.02
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,92.94,76.72
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,38.1,28.44
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,30.18,21.45
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,22.28,14.39
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,19.48,11.92
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,16.69,9.43
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,15.3,8.19
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,13.9,6.94
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,12.04,5.26
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,10.19,3.57
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,8.33,1.88
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,6.48,0.17
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,4.62,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.77,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.39,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.23,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,28.33,18.43
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.92,29.01
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,47.22,38.18
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,52.7,43.68
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,59.59,50.34
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,62.14,52.81
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,87.29,58.7
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,109.88,80.63
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,109.7,92.31
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,119.14,100.47
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,128.6,108.61
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,150.38,126.82
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,173.41,146.09
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,180.67,152.3
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,187.92,158.54
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,265.72,223.26
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,355.56,298.11
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,368.97,310.42
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,381.1,321.68
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,442.49,373.93
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,506.68,428.15
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,405.14,343.89
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,286.16,242.51
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,188.81,159.6
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,92.92,75.98
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,300.44,259.14
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,489.59,418.73
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,469.63,401.55
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,447.65,383.32
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,414.94,355.79
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,381.16,326.61
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,333.03,283.98
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,284.45,240.05
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,224.8,186.35
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,169.06,132.7
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,83.98,25.27
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,10.94,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,22.43,12.41
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,27.87,18.72
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,33.17,23.9
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,36.14,26.78
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,39.1,29.51
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,66.53,54.03
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,109.4,86.29
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,125.92,98.59
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,142.61,111.54
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,157.82,123.72
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,173.07,136.03
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,113.39,88.0
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,44.62,31.76
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,46.02,32.92
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,47.42,34.06
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,27.4,17.32
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.0,5.31
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.42,0.62
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,6.96,0.26
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,6.49,0.0
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,21.35,12.62
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,36.23,25.41
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,20.41,11.93
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.63,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.17,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.24,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.78,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.31,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.85,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.92,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,12.06,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,23.84,14.16
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,39.33,30.03
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,54.57,44.75
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,67.37,57.08
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,81.3,70.27
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,92.97,81.2
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,107.76,89.19
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,125.94,103.54
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,145.28,119.35
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,165.21,135.18
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,191.03,156.56
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,212.62,174.86
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,235.34,194.22
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,252.48,209.66
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,269.1,224.48
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,209.98,175.69
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,142.96,118.95
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,176.81,148.03
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,214.88,180.4
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,286.26,240.91
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,363.75,305.67
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,299.95,252.4
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,231.51,194.49
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,393.78,333.8
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,543.24,456.91
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,534.47,449.44
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,523.11,440.69
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,504.52,426.04
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,483.72,409.2
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,452.76,383.61
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,420.45,356.12
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,377.94,319.23
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,335.32,281.0
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,273.45,225.79
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,214.63,169.28
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,108.55,42.93
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,11.5,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,23.76,14.14
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,29.29,21.16
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,34.73,26.72
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,37.17,29.27
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,39.68,31.73
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,41.3,33.32
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,68.35,38.03
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,123.7,81.94
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,157.01,119.69
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,185.34,142.13
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,216.4,167.85
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,267.32,202.39
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,343.12,260.02
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,382.88,295.61
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,420.95,328.69
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,455.27,357.38
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,487.31,382.99
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,515.05,408.32
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,540.09,431.29
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,560.05,449.29
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,576.92,464.57
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,588.54,475.98
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,596.98,484.79
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,493.15,405.38
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,369.2,306.89
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,486.17,404.68
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,586.8,485.48
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,570.44,472.86
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,551.37,458.69
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,521.86,435.46
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,490.41,409.72
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,447.45,373.12
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,403.88,334.48
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,341.89,280.01
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,281.98,221.94
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,139.54,61.63
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
